ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 00:00,0,0.000,ALERT,214.41,302.07,59.981,1402632003,"274151322000083","019011112586793",0.00,9.30,0,299.37,305.98,0.0,0.0,0.000,152866.2,152866.2,11366,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402632077,680502.00
06/13/2014 00:00,0,0.000,ALERT,215.09,302.37,59.986,1402632003,"274151322000076","019011112586793",0.00,9.00,0,299.07,305.68,0.0,0.0,0.000,156711.1,156711.1,11329,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402632080,680503.00
06/13/2014 00:00,0,0.000,ALERT,214.41,301.17,59.981,1402632003,"274151322000094","019011112586793",0.00,8.50,0,298.47,304.78,0.0,0.0,0.000,97880.3,97880.3,11631,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632084,680504.00
06/13/2014 00:00,0,0.000,ALERT,214.19,302.37,59.981,1402632003,"274151322000052","019011112586793",0.00,9.30,0,299.07,305.98,0.0,0.0,0.000,153193.6,153193.6,11327,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402632087,680505.00
06/13/2014 00:00,0,0.000,ALERT,214.41,301.47,59.970,1402632003,"274151322000085","019011112586793",0.00,9.30,0,299.07,305.38,0.0,0.0,0.000,152301.1,152301.1,11301,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632089,680506.00
06/13/2014 00:00,0,0.000,ALERT,214.19,300.57,59.970,1402632003,"274151322000087","019011112586793",0.00,11.70,0,298.17,305.08,0.0,0.0,0.000,146316.2,146316.2,11338,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632092,680507.00
06/13/2014 00:00,0,0.000,ALERT,213.96,301.47,59.970,1402632003,"274151322000088","019011112586793",0.00,9.70,0,299.07,305.38,0.0,0.0,0.000,147579.1,147579.1,11332,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632095,680508.00
06/13/2014 00:00,0,0.000,ALERT,214.41,302.98,59.975,1402632003,"274151322000095","019011112586793",0.00,8.50,0,300.27,306.58,0.0,0.0,0.000,155085.4,155085.4,11342,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632098,680509.00
06/13/2014 00:00,0,0.000,ALERT,214.87,301.47,59.970,1402632003,"274151322000068","019011112586793",0.00,9.70,0,298.77,304.78,0.0,0.0,0.000,95813.2,95813.2,11717,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632101,680510.00
06/13/2014 00:00,0,0.000,ALERT,214.19,302.37,59.981,1402632003,"274151322000054","019011112586793",0.00,9.70,0,299.07,305.68,0.0,0.0,0.000,150870.3,150870.3,11453,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632104,680511.00
06/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402632003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402632884,680512.00
06/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402632003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402632884,680513.00
06/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402632003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402632884,680514.00
06/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402632003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402632884,680515.00
06/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402632003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402632884,680516.00
06/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402632003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402632884,680517.00
06/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402632003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402632884,680518.00
06/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402632003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402632884,680519.00
06/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402632003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402632884,680520.00
06/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402632003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402632884,680521.00
06/13/2014 00:15,0,0.000,ALERT,215.09,303.58,59.938,1402632903,"274151322000083","019011112586793",0.00,9.00,0,296.96,305.38,0.0,0.0,0.000,152866.2,152866.2,11368,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402632980,680522.00
06/13/2014 00:15,0,0.000,ALERT,215.54,302.98,59.965,1402632903,"274151322000076","019011112586793",0.00,9.00,0,296.96,305.68,0.0,0.0,0.000,156711.1,156711.1,11331,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402632983,680523.00
06/13/2014 00:15,0,0.000,ALERT,215.09,302.07,59.981,1402632903,"274151322000094","019011112586793",0.00,8.00,0,296.36,304.78,0.0,0.0,0.000,97880.3,97880.3,11633,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632986,680524.00
06/13/2014 00:15,0,0.000,ALERT,214.87,302.68,59.975,1402632903,"274151322000052","019011112586793",0.00,9.00,0,296.66,305.38,0.0,0.0,0.000,153193.6,153193.6,11329,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402632988,680525.00
06/13/2014 00:15,0,0.000,ALERT,215.09,302.98,59.975,1402632903,"274151322000085","019011112586793",0.00,9.00,0,296.96,305.38,0.0,0.0,0.000,152301.1,152301.1,11303,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632991,680526.00
06/13/2014 00:15,0,0.000,ALERT,215.09,302.07,59.970,1402632903,"274151322000087","019011112586793",0.00,11.30,0,295.76,304.18,0.0,0.0,0.000,146316.2,146316.2,11340,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632994,680527.00
06/13/2014 00:15,0,0.000,ALERT,214.64,302.98,60.002,1402632903,"274151322000088","019011112586793",0.00,9.30,0,296.66,304.78,0.0,0.0,0.000,147579.1,147579.1,11334,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402632997,680528.00
06/13/2014 00:15,0,0.000,ALERT,215.32,303.88,59.975,1402632903,"274151322000095","019011112586793",0.00,8.00,0,297.87,306.28,0.0,0.0,0.000,155085.4,155085.4,11344,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633000,680529.00
06/13/2014 00:15,0,0.000,ALERT,215.77,302.07,59.981,1402632903,"274151322000068","019011112586793",0.00,9.70,0,296.36,304.18,0.0,0.0,0.000,95813.2,95813.2,11719,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402633003,680530.00
06/13/2014 00:15,0,0.000,ALERT,214.87,303.58,59.970,1402632903,"274151322000054","019011112586793",0.00,9.30,0,296.66,305.38,0.0,0.0,0.000,150870.3,150870.3,11455,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633006,680531.00
06/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402632903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402633784,680532.00
06/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402632903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402633784,680533.00
06/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402632903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402633784,680534.00
06/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402632903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402633784,680535.00
06/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402632903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402633784,680536.00
06/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402632903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402633784,680537.00
06/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402632903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402633784,680538.00
06/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402632903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402633784,680539.00
06/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402632903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402633784,680540.00
06/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402632903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402633784,680541.00
06/13/2014 00:30,0,0.000,ALERT,214.87,303.58,59.975,1402633803,"274151322000083","019011112586793",0.00,9.00,0,300.57,307.78,0.0,0.0,0.000,152866.2,152866.2,11370,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633877,680542.00
06/13/2014 00:30,0,0.000,ALERT,215.32,302.37,59.970,1402633803,"274151322000076","019011112586793",0.00,8.50,0,300.57,307.78,0.0,0.0,0.000,156711.1,156711.1,11333,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633880,680543.00
06/13/2014 00:30,0,0.000,ALERT,214.64,302.98,59.965,1402633803,"274151322000052","019011112586793",0.00,9.00,0,299.97,307.78,0.0,0.0,0.000,153193.6,153193.6,11331,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633885,680544.00
06/13/2014 00:30,0,0.000,ALERT,214.87,302.37,59.970,1402633803,"274151322000085","019011112586793",0.00,9.00,0,300.27,307.48,0.0,0.0,0.000,152301.1,152301.1,11305,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633888,680545.00
06/13/2014 00:30,0,0.000,ALERT,214.64,301.47,59.965,1402633803,"274151322000087","019011112586793",0.00,11.30,0,299.37,306.58,0.0,0.0,0.000,146316.2,146316.2,11342,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633891,680546.00
06/13/2014 00:30,0,0.000,ALERT,214.41,302.37,59.970,1402633803,"274151322000088","019011112586793",0.00,9.30,0,299.97,307.18,0.0,0.0,0.000,147579.1,147579.1,11336,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633894,680547.00
06/13/2014 00:30,0,0.000,ALERT,214.64,303.88,59.970,1402633803,"274151322000095","019011112586793",0.00,8.00,0,301.47,308.09,0.0,0.0,0.000,155085.4,155085.4,11346,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633897,680548.00
06/13/2014 00:30,0,0.000,ALERT,215.32,302.37,59.965,1402633803,"274151322000068","019011112586793",0.00,9.70,0,299.67,306.58,0.0,0.0,0.000,95813.2,95813.2,11721,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633899,680549.00
06/13/2014 00:30,0,0.000,ALERT,214.64,302.98,59.970,1402633803,"274151322000054","019011112586793",0.00,9.30,0,299.97,307.78,0.0,0.0,0.000,150870.3,150870.3,11457,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402633902,680550.00
06/13/2014 00:30,0,0.000,ALERT,214.87,302.68,59.954,1402633803,"274151322000094","019011112586793",0.00,8.00,0,299.97,306.88,0.0,0.0,0.000,97880.3,97880.3,11635,0,0,0,L,1151911521,2,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402633925,680551.00
06/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402633803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402634684,680552.00
06/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402633803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402634684,680553.00
06/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402633803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402634684,680554.00
06/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402633803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402634684,680555.00
06/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402633803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402634684,680556.00
06/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402633803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402634684,680557.00
06/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402633803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402634684,680558.00
06/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402633803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402634684,680559.00
06/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402633803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402634684,680560.00
06/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402633803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402634684,680561.00
06/13/2014 00:45,0,0.000,ALERT,214.64,303.28,60.002,1402634704,"274151322000083","019011112586793",0.00,9.00,0,300.87,306.88,0.0,0.0,0.000,152866.2,152866.2,11372,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402634779,680562.00
06/13/2014 00:45,0,0.000,ALERT,215.54,302.98,59.991,1402634704,"274151322000076","019011112586793",0.00,9.00,0,300.57,306.58,0.0,0.0,0.000,156711.1,156711.1,11335,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402634782,680563.00
06/13/2014 00:45,0,0.000,ALERT,214.87,302.68,60.002,1402634704,"274151322000094","019011112586793",0.00,8.00,0,300.27,305.68,0.0,0.0,0.000,97880.3,97880.3,11637,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402634785,680564.00
06/13/2014 00:45,0,0.000,ALERT,214.64,304.18,60.007,1402634704,"274151322000052","019011112586793",0.00,9.00,0,300.57,306.88,0.0,0.0,0.000,153193.6,153193.6,11333,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402634788,680565.00
06/13/2014 00:45,0,0.000,ALERT,214.87,303.28,60.007,1402634704,"274151322000085","019011112586793",0.00,9.00,0,300.87,306.28,0.0,0.0,0.000,152301.1,152301.1,11307,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402634790,680566.00
06/13/2014 00:45,0,0.000,ALERT,214.87,302.98,60.007,1402634704,"274151322000087","019011112586793",0.00,11.00,0,299.67,305.68,0.0,0.0,0.000,146316.2,146316.2,11344,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402634793,680567.00
06/13/2014 00:45,0,0.000,ALERT,214.41,303.28,60.002,1402634704,"274151322000088","019011112586793",0.00,9.30,0,300.57,306.28,0.0,0.0,0.000,147579.1,147579.1,11338,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402634796,680568.00
06/13/2014 00:45,0,0.000,ALERT,214.87,304.78,60.012,1402634704,"274151322000095","019011112586793",0.00,8.00,0,301.77,307.18,0.0,0.0,0.000,155085.4,155085.4,11348,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402634799,680569.00
06/13/2014 00:45,0,0.000,ALERT,215.54,302.68,60.034,1402634704,"274151322000068","019011112586793",0.00,9.30,0,300.27,305.38,0.0,0.0,0.000,95813.2,95813.2,11723,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402634802,680570.00
06/13/2014 00:45,0,0.000,ALERT,214.19,302.98,59.996,1402634704,"274151322000054","019011112586793",0.00,9.30,0,300.57,306.58,0.0,0.0,0.000,150870.3,150870.3,11459,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402634805,680571.00
06/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402634704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402635585,680572.00
06/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402634704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402635585,680573.00
06/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402634704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402635585,680574.00
06/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402634704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402635585,680575.00
06/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402634704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402635585,680576.00
06/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402634704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402635585,680577.00
06/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402634704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402635585,680578.00
06/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402634704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402635585,680579.00
06/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402634704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402635585,680580.00
06/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402634704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402635585,680581.00
06/13/2014 01:00,0,0.000,ALERT,214.19,302.37,59.949,1402635603,"274151322000083","019011112586793",0.00,8.50,0,301.17,306.58,0.0,0.0,0.000,152866.2,152866.2,11374,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402635679,680582.00
06/13/2014 01:00,0,0.000,ALERT,214.87,301.77,59.954,1402635603,"274151322000076","019011112586793",0.00,8.50,0,300.57,306.58,0.0,0.0,0.000,156711.1,156711.1,11337,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402635681,680583.00
06/13/2014 01:00,0,0.000,ALERT,214.41,301.77,59.965,1402635603,"274151322000094","019011112586793",0.00,8.00,0,300.27,305.68,0.0,0.0,0.000,97880.3,97880.3,11639,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402635685,680584.00
06/13/2014 01:00,0,0.000,ALERT,214.19,302.98,59.970,1402635603,"274151322000052","019011112586793",0.00,9.00,0,300.57,306.88,0.0,0.0,0.000,153193.6,153193.6,11335,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402635687,680585.00
06/13/2014 01:00,0,0.000,ALERT,214.64,302.68,59.986,1402635603,"274151322000085","019011112586793",0.00,9.00,0,300.57,306.58,0.0,0.0,0.000,152301.1,152301.1,11309,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402635690,680586.00
06/13/2014 01:00,0,0.000,ALERT,214.64,301.47,59.970,1402635603,"274151322000087","019011112586793",0.00,10.70,0,299.97,305.38,0.0,0.0,0.000,146316.2,146316.2,11346,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402635693,680587.00
06/13/2014 01:00,0,0.000,ALERT,214.41,302.68,59.965,1402635603,"274151322000088","019011112586793",0.00,9.30,0,300.57,306.28,0.0,0.0,0.000,147579.1,147579.1,11340,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402635696,680588.00
06/13/2014 01:00,0,0.000,ALERT,214.64,303.58,59.944,1402635603,"274151322000095","019011112586793",0.00,8.00,0,301.77,307.18,0.0,0.0,0.000,155085.4,155085.4,11350,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402635699,680589.00
06/13/2014 01:00,0,0.000,ALERT,215.32,302.37,59.965,1402635603,"274151322000068","019011112586793",0.00,9.30,0,300.27,305.38,0.0,0.0,0.000,95813.2,95813.2,11725,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402635702,680590.00
06/13/2014 01:00,0,0.000,ALERT,214.41,302.68,59.965,1402635603,"274151322000054","019011112586793",0.00,9.30,0,300.57,306.58,0.0,0.0,0.000,150870.3,150870.3,11461,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402635705,680591.00
06/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402635603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402636483,680592.00
06/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402635603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402636483,680593.00
06/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402635603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402636483,680594.00
06/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402635603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402636483,680595.00
06/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402635603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402636483,680596.00
06/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402635603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402636483,680597.00
06/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402635603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402636483,680598.00
06/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402635603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402636483,680599.00
06/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402635603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402636483,680600.00
06/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402635603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402636483,680601.00
06/13/2014 01:15,0,0.000,ALERT,214.87,303.88,59.981,1402636503,"274151322000083","019011112586793",0.00,8.50,0,300.87,306.88,0.0,0.0,0.000,152866.2,152866.2,11376,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402636578,680602.00
06/13/2014 01:15,0,0.000,ALERT,215.09,303.28,59.975,1402636503,"274151322000076","019011112586793",0.00,8.50,0,300.27,306.88,0.0,0.0,0.000,156711.1,156711.1,11339,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402636581,680603.00
06/13/2014 01:15,0,0.000,ALERT,214.87,302.68,59.949,1402636503,"274151322000094","019011112586793",0.00,8.00,0,300.27,305.98,0.0,0.0,0.000,97880.3,97880.3,11641,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402636584,680604.00
06/13/2014 01:15,0,0.000,ALERT,214.19,302.98,59.954,1402636503,"274151322000052","019011112586793",0.00,9.00,0,300.57,306.88,0.0,0.0,0.000,153193.6,153193.6,11337,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402636587,680605.00
06/13/2014 01:15,0,0.000,ALERT,214.64,302.37,59.959,1402636503,"274151322000085","019011112586793",0.00,9.00,0,300.57,306.58,0.0,0.0,0.000,152301.1,152301.1,11311,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402636590,680606.00
06/13/2014 01:15,0,0.000,ALERT,214.64,302.37,59.959,1402636503,"274151322000087","019011112586793",0.00,10.70,0,299.67,305.68,0.0,0.0,0.000,146316.2,146316.2,11348,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402636592,680607.00
06/13/2014 01:15,0,0.000,ALERT,214.19,303.58,59.959,1402636503,"274151322000088","019011112586793",0.00,9.30,0,300.87,305.98,0.0,0.0,0.000,147579.1,147579.1,11342,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402636595,680608.00
06/13/2014 01:15,0,0.000,ALERT,214.87,303.88,59.959,1402636503,"274151322000095","019011112586793",0.00,8.00,0,302.07,307.18,0.0,0.0,0.000,155085.4,155085.4,11352,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402636598,680609.00
06/13/2014 01:15,0,0.000,ALERT,215.54,302.68,59.965,1402636503,"274151322000068","019011112586793",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,95813.2,95813.2,11727,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402636601,680610.00
06/13/2014 01:15,0,0.000,ALERT,214.64,303.28,59.959,1402636503,"274151322000054","019011112586793",0.00,9.30,0,300.87,306.58,0.0,0.0,0.000,150870.3,150870.3,11463,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402636605,680611.00
06/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402636503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402637383,680612.00
06/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402636503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402637383,680613.00
06/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402636503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402637383,680614.00
06/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402636503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402637383,680615.00
06/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402636503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402637383,680616.00
06/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402636503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402637383,680617.00
06/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402636503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402637383,680618.00
06/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402636503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402637383,680619.00
06/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402636503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402637383,680620.00
06/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402636503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402637383,680621.00
06/13/2014 01:30,0,0.000,ALERT,213.96,303.28,59.938,1402637404,"274151322000083","019011112586793",0.00,8.50,0,301.17,305.98,0.0,0.0,0.000,152866.2,152866.2,11378,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402637479,680622.00
06/13/2014 01:30,0,0.000,ALERT,214.87,303.28,59.933,1402637404,"274151322000076","019011112586793",0.00,8.50,0,301.17,306.28,0.0,0.0,0.000,156711.1,156711.1,11341,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402637481,680623.00
06/13/2014 01:30,0,0.000,ALERT,213.96,302.68,59.933,1402637404,"274151322000094","019011112586793",0.00,8.00,0,300.57,305.38,0.0,0.0,0.000,97880.3,97880.3,11643,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402637484,680624.00
06/13/2014 01:30,0,0.000,ALERT,213.74,303.58,59.933,1402637404,"274151322000052","019011112586793",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,153193.6,153193.6,11339,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402637487,680625.00
06/13/2014 01:30,0,0.000,ALERT,213.96,302.68,59.912,1402637404,"274151322000085","019011112586793",0.00,9.00,0,300.87,306.28,0.0,0.0,0.000,152301.1,152301.1,11313,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402637490,680626.00
06/13/2014 01:30,0,0.000,ALERT,213.74,302.37,59.933,1402637404,"274151322000087","019011112586793",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,146316.2,146316.2,11350,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402637493,680627.00
06/13/2014 01:30,0,0.000,ALERT,213.51,302.98,59.933,1402637404,"274151322000088","019011112586793",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,147579.1,147579.1,11344,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402637496,680628.00
06/13/2014 01:30,0,0.000,ALERT,213.96,303.58,59.938,1402637404,"274151322000095","019011112586793",0.00,7.70,0,302.07,306.88,0.0,0.0,0.000,155085.4,155085.4,11354,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402637498,680629.00
06/13/2014 01:30,0,0.000,ALERT,214.64,302.68,59.917,1402637404,"274151322000068","019011112586793",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,95813.2,95813.2,11729,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402637501,680630.00
06/13/2014 01:30,0,0.000,ALERT,213.96,303.28,59.938,1402637404,"274151322000054","019011112586793",0.00,9.30,0,300.87,305.98,0.0,0.0,0.000,150870.3,150870.3,11465,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402637504,680631.00
06/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402637404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402638284,680632.00
06/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402637404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402638284,680633.00
06/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402637404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402638284,680634.00
06/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402637404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402638284,680635.00
06/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402637404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402638284,680636.00
06/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402637404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402638284,680637.00
06/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402637404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402638284,680638.00
06/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402637404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402638284,680639.00
06/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402637404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402638284,680640.00
06/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402637404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402638284,680641.00
06/13/2014 01:45,0,0.000,ALERT,214.64,302.68,59.986,1402638303,"274151322000083","019011112586793",0.00,8.50,0,300.87,305.98,0.0,0.0,0.000,152866.2,152866.2,11380,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402638378,680642.00
06/13/2014 01:45,0,0.000,ALERT,215.09,302.37,59.981,1402638303,"274151322000076","019011112586793",0.00,8.50,0,300.87,305.98,0.0,0.0,0.000,156711.1,156711.1,11343,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402638381,680643.00
06/13/2014 01:45,0,0.000,ALERT,214.64,302.07,59.991,1402638303,"274151322000094","019011112586793",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,97880.3,97880.3,11645,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402638384,680644.00
06/13/2014 01:45,0,0.000,ALERT,214.19,302.98,60.018,1402638303,"274151322000052","019011112586793",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,153193.6,153193.6,11341,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402638387,680645.00
06/13/2014 01:45,0,0.000,ALERT,214.64,303.88,59.996,1402638303,"274151322000085","019011112586793",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,152301.1,152301.1,11315,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402638389,680646.00
06/13/2014 01:45,0,0.000,ALERT,214.41,303.28,59.991,1402638303,"274151322000087","019011112586793",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,146316.2,146316.2,11352,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402638393,680647.00
06/13/2014 01:45,0,0.000,ALERT,213.96,303.88,59.996,1402638303,"274151322000088","019011112586793",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,147579.1,147579.1,11346,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402638395,680648.00
06/13/2014 01:45,0,0.000,ALERT,214.19,305.38,59.981,1402638303,"274151322000095","019011112586793",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,155085.4,155085.4,11356,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402638398,680649.00
06/13/2014 01:45,0,0.000,ALERT,215.09,303.58,59.991,1402638303,"274151322000068","019011112586793",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,95813.2,95813.2,11731,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402638401,680650.00
06/13/2014 01:45,0,0.000,ALERT,214.19,305.08,59.991,1402638303,"274151322000054","019011112586793",0.00,9.30,0,300.57,305.98,0.0,0.0,0.000,150870.3,150870.3,11467,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402638404,680651.00
06/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402638303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402639184,680652.00
06/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402638303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402639184,680653.00
06/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402638303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402639184,680654.00
06/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402638303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402639184,680655.00
06/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402638303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402639184,680656.00
