ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402638303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402639184,680657.00
06/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402638303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402639184,680658.00
06/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402638303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402639184,680659.00
06/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402638303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402639184,680660.00
06/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402638303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402639184,680661.00
06/13/2014 02:00,0,0.000,ALERT,214.64,303.88,59.975,1402639203,"274151322000083","019011112586793",0.00,8.50,0,301.17,305.98,0.0,0.0,0.000,152866.2,152866.2,11382,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402639279,680662.00
06/13/2014 02:00,0,0.000,ALERT,215.32,303.58,59.986,1402639203,"274151322000076","019011112586793",0.00,8.50,0,300.87,305.98,0.0,0.0,0.000,156711.1,156711.1,11345,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402639282,680663.00
06/13/2014 02:00,0,0.000,ALERT,214.87,303.88,59.991,1402639203,"274151322000094","019011112586793",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,97880.3,97880.3,11647,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402639285,680664.00
06/13/2014 02:00,0,0.000,ALERT,214.64,305.08,59.991,1402639203,"274151322000052","019011112586793",0.00,9.00,0,300.87,305.98,0.0,0.0,0.000,153193.6,153193.6,11343,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402639288,680665.00
06/13/2014 02:00,0,0.000,ALERT,215.09,303.88,59.981,1402639203,"274151322000085","019011112586793",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,152301.1,152301.1,11317,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402639291,680666.00
06/13/2014 02:00,0,0.000,ALERT,215.09,303.58,60.012,1402639203,"274151322000087","019011112586793",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,146316.2,146316.2,11354,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402639293,680667.00
06/13/2014 02:00,0,0.000,ALERT,214.64,303.88,59.991,1402639203,"274151322000088","019011112586793",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,147579.1,147579.1,11348,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402639297,680668.00
06/13/2014 02:00,0,0.000,ALERT,215.09,305.38,59.991,1402639203,"274151322000095","019011112586793",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,155085.4,155085.4,11358,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402639299,680669.00
06/13/2014 02:00,0,0.000,ALERT,215.54,303.28,59.991,1402639203,"274151322000068","019011112586793",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,95813.2,95813.2,11733,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402639302,680670.00
06/13/2014 02:00,0,0.000,ALERT,214.64,303.88,59.949,1402639203,"274151322000054","019011112586793",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,150870.3,150870.3,11469,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402639305,680671.00
06/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402639203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640084,680672.00
06/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402639203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640084,680673.00
06/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402639203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640084,680674.00
06/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402639203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640084,680675.00
06/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402639203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640084,680676.00
06/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402639203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640084,680677.00
06/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402639203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640084,680678.00
06/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402639203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640084,680679.00
06/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402639203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640084,680680.00
06/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402639203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640084,680681.00
06/13/2014 02:15,0,0.000,ALERT,214.87,303.88,59.991,1402640103,"274151322000083","019011112586793",0.00,9.00,0,301.47,306.88,0.0,0.0,0.000,152866.2,152866.2,11384,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402640177,680682.00
06/13/2014 02:15,0,0.000,ALERT,215.32,302.68,59.986,1402640103,"274151322000076","019011112586793",0.00,9.00,0,301.17,306.88,0.0,0.0,0.000,156711.1,156711.1,11347,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402640180,680683.00
06/13/2014 02:15,0,0.000,ALERT,214.64,302.68,59.965,1402640103,"274151322000094","019011112586793",0.00,8.00,0,300.87,305.98,0.0,0.0,0.000,97880.3,97880.3,11649,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402640183,680684.00
06/13/2014 02:15,0,0.000,ALERT,214.64,303.88,59.954,1402640103,"274151322000052","019011112586793",0.00,9.00,0,301.17,307.18,0.0,0.0,0.000,153193.6,153193.6,11345,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402640186,680685.00
06/13/2014 02:15,0,0.000,ALERT,214.64,302.98,59.970,1402640103,"274151322000085","019011112586793",0.00,9.00,0,301.17,306.88,0.0,0.0,0.000,152301.1,152301.1,11319,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402640188,680686.00
06/13/2014 02:15,0,0.000,ALERT,214.64,302.37,59.970,1402640103,"274151322000087","019011112586793",0.00,10.70,0,300.57,305.98,0.0,0.0,0.000,146316.2,146316.2,11356,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402640191,680687.00
06/13/2014 02:15,0,0.000,ALERT,213.74,302.68,59.970,1402640103,"274151322000088","019011112586793",0.00,9.30,0,300.87,306.58,0.0,0.0,0.000,147579.1,147579.1,11350,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402640194,680688.00
06/13/2014 02:15,0,0.000,ALERT,214.41,304.18,59.996,1402640103,"274151322000095","019011112586793",0.00,8.00,0,302.37,307.48,0.0,0.0,0.000,155085.4,155085.4,11360,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402640197,680689.00
06/13/2014 02:15,0,0.000,ALERT,215.32,302.37,59.975,1402640103,"274151322000068","019011112586793",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,95813.2,95813.2,11735,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402640200,680690.00
06/13/2014 02:15,0,0.000,ALERT,214.64,302.98,59.981,1402640103,"274151322000054","019011112586793",0.00,9.30,0,301.17,306.88,0.0,0.0,0.000,150870.3,150870.3,11471,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402640202,680691.00
06/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402640103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640983,680692.00
06/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402640103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640983,680693.00
06/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402640103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640983,680694.00
06/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402640103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640983,680695.00
06/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402640103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640983,680696.00
06/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402640103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640983,680697.00
06/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402640103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640983,680698.00
06/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402640103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640983,680699.00
06/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402640103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640983,680700.00
06/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402640103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402640983,680701.00
06/13/2014 02:30,0,0.000,ALERT,214.87,303.58,59.975,1402641005,"274151322000083","019011112586793",0.00,9.00,0,301.77,306.58,0.0,0.0,0.000,152866.2,152866.2,11386,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641079,680702.00
06/13/2014 02:30,0,0.000,ALERT,215.32,303.28,59.991,1402641005,"274151322000076","019011112586793",0.00,9.00,0,301.17,306.58,0.0,0.0,0.000,156711.1,156711.1,11349,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641082,680703.00
06/13/2014 02:30,0,0.000,ALERT,214.64,302.37,59.991,1402641005,"274151322000094","019011112586793",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,97880.3,97880.3,11651,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641085,680704.00
06/13/2014 02:30,0,0.000,ALERT,214.41,302.68,59.996,1402641005,"274151322000052","019011112586793",0.00,9.00,0,301.47,306.58,0.0,0.0,0.000,153193.6,153193.6,11347,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641088,680705.00
06/13/2014 02:30,0,0.000,ALERT,214.64,302.98,60.002,1402641005,"274151322000085","019011112586793",0.00,9.00,0,301.47,306.28,0.0,0.0,0.000,152301.1,152301.1,11321,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641090,680706.00
06/13/2014 02:30,0,0.000,ALERT,214.64,301.77,59.996,1402641005,"274151322000087","019011112586793",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,146316.2,146316.2,11358,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641093,680707.00
06/13/2014 02:30,0,0.000,ALERT,214.19,303.28,59.996,1402641005,"274151322000088","019011112586793",0.00,9.30,0,301.17,305.98,0.0,0.0,0.000,147579.1,147579.1,11352,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641096,680708.00
06/13/2014 02:30,0,0.000,ALERT,214.87,304.48,60.007,1402641005,"274151322000095","019011112586793",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,155085.4,155085.4,11362,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641099,680709.00
06/13/2014 02:30,0,0.000,ALERT,215.32,302.68,60.023,1402641005,"274151322000068","019011112586793",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,95813.2,95813.2,11737,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641102,680710.00
06/13/2014 02:30,0,0.000,ALERT,214.41,304.18,60.018,1402641005,"274151322000054","019011112586793",0.00,9.30,0,301.47,306.58,0.0,0.0,0.000,150870.3,150870.3,11473,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641105,680711.00
06/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402641005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402641886,680712.00
06/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402641005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402641886,680713.00
06/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402641005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402641886,680714.00
06/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402641005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402641886,680715.00
06/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402641005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402641886,680716.00
06/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402641005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402641886,680717.00
06/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402641005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402641886,680718.00
06/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402641005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402641886,680719.00
06/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402641005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402641886,680720.00
06/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402641005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402641886,680721.00
06/13/2014 02:45,0,0.000,ALERT,214.41,303.58,59.944,1402641903,"274151322000083","019011112586793",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,152866.2,152866.2,11388,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402641978,680722.00
06/13/2014 02:45,0,0.000,ALERT,215.09,302.98,59.981,1402641903,"274151322000076","019011112586793",0.00,8.50,0,300.87,305.38,0.0,0.0,0.000,156711.1,156711.1,11351,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641981,680723.00
06/13/2014 02:45,0,0.000,ALERT,214.41,302.68,59.959,1402641903,"274151322000094","019011112586793",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,97880.3,97880.3,11653,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641983,680724.00
06/13/2014 02:45,0,0.000,ALERT,214.19,303.88,59.970,1402641903,"274151322000052","019011112586793",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,153193.6,153193.6,11349,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402641986,680725.00
06/13/2014 02:45,0,0.000,ALERT,214.64,303.28,59.949,1402641903,"274151322000085","019011112586793",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,152301.1,152301.1,11323,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641989,680726.00
06/13/2014 02:45,0,0.000,ALERT,214.41,302.68,59.954,1402641903,"274151322000087","019011112586793",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,146316.2,146316.2,11360,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641992,680727.00
06/13/2014 02:45,0,0.000,ALERT,214.19,302.37,59.949,1402641903,"274151322000088","019011112586793",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,147579.1,147579.1,11354,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402641995,680728.00
06/13/2014 02:45,0,0.000,ALERT,214.64,304.18,59.959,1402641903,"274151322000095","019011112586793",0.00,8.00,0,302.37,305.98,0.0,0.0,0.000,155085.4,155085.4,11364,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402641998,680729.00
06/13/2014 02:45,0,0.000,ALERT,215.09,302.68,59.954,1402641903,"274151322000068","019011112586793",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,95813.2,95813.2,11739,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642000,680730.00
06/13/2014 02:45,0,0.000,ALERT,214.19,303.28,59.954,1402641903,"274151322000054","019011112586793",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,150870.3,150870.3,11475,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642003,680731.00
06/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402641903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402642783,680732.00
06/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402641903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402642783,680733.00
06/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402641903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402642783,680734.00
06/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402641903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402642783,680735.00
06/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402641903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402642783,680736.00
06/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402641903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402642783,680737.00
06/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402641903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402642783,680738.00
06/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402641903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402642783,680739.00
06/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402641903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402642783,680740.00
06/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402641903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402642783,680741.00
06/13/2014 03:00,0,0.000,ALERT,214.87,303.88,59.991,1402642803,"274151322000083","019011112586793",0.00,9.00,0,300.87,305.98,0.0,0.0,0.000,152866.2,152866.2,11390,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642879,680742.00
06/13/2014 03:00,0,0.000,ALERT,215.09,303.28,59.991,1402642803,"274151322000076","019011112586793",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,156711.1,156711.1,11353,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642882,680743.00
06/13/2014 03:00,0,0.000,ALERT,214.41,302.98,59.986,1402642803,"274151322000094","019011112586793",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,97880.3,97880.3,11655,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642885,680744.00
06/13/2014 03:00,0,0.000,ALERT,214.64,303.28,59.991,1402642803,"274151322000052","019011112586793",0.00,9.00,0,300.27,305.68,0.0,0.0,0.000,153193.6,153193.6,11351,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642888,680745.00
06/13/2014 03:00,0,0.000,ALERT,214.64,303.28,59.981,1402642803,"274151322000085","019011112586793",0.00,9.00,0,300.57,305.68,0.0,0.0,0.000,152301.1,152301.1,11325,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642891,680746.00
06/13/2014 03:00,0,0.000,ALERT,214.64,302.98,59.981,1402642803,"274151322000087","019011112586793",0.00,10.70,0,299.67,304.78,0.0,0.0,0.000,146316.2,146316.2,11362,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642893,680747.00
06/13/2014 03:00,0,0.000,ALERT,214.19,303.28,59.986,1402642803,"274151322000088","019011112586793",0.00,9.30,0,300.27,305.08,0.0,0.0,0.000,147579.1,147579.1,11356,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642896,680748.00
06/13/2014 03:00,0,0.000,ALERT,214.64,304.18,59.954,1402642803,"274151322000095","019011112586793",0.00,8.00,0,301.77,306.28,0.0,0.0,0.000,155085.4,155085.4,11366,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642900,680749.00
06/13/2014 03:00,0,0.000,ALERT,215.54,302.68,59.981,1402642803,"274151322000068","019011112586793",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,95813.2,95813.2,11741,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402642902,680750.00
06/13/2014 03:00,0,0.000,ALERT,214.64,304.48,59.959,1402642803,"274151322000054","019011112586793",0.00,9.30,0,300.27,305.68,0.0,0.0,0.000,150870.3,150870.3,11477,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402642905,680751.00
06/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402642803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402643683,680752.00
06/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402642803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402643683,680753.00
06/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402642803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402643683,680754.00
06/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402642803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402643683,680755.00
06/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402642803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402643683,680756.00
06/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402642803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402643683,680757.00
06/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402642803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402643683,680758.00
06/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402642803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402643683,680759.00
06/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402642803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402643683,680760.00
06/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402642803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402643683,680761.00
06/13/2014 03:15,0,0.000,ALERT,214.64,303.28,59.996,1402643703,"274151322000083","019011112586793",0.00,9.00,0,302.07,306.88,0.0,0.0,0.000,152866.2,152866.2,11392,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402643779,680762.00
06/13/2014 03:15,0,0.000,ALERT,215.09,303.88,59.933,1402643703,"274151322000076","019011112586793",0.00,9.00,0,301.77,306.88,0.0,0.0,0.000,156711.1,156711.1,11355,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402643782,680763.00
06/13/2014 03:15,0,0.000,ALERT,214.87,303.28,59.959,1402643703,"274151322000094","019011112586793",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,97880.3,97880.3,11657,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402643785,680764.00
06/13/2014 03:15,0,0.000,ALERT,214.64,303.88,59.970,1402643703,"274151322000052","019011112586793",0.00,9.00,0,301.47,307.18,0.0,0.0,0.000,153193.6,153193.6,11353,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402643788,680765.00
06/13/2014 03:15,0,0.000,ALERT,214.87,302.98,59.965,1402643703,"274151322000085","019011112586793",0.00,9.00,0,301.77,306.88,0.0,0.0,0.000,152301.1,152301.1,11327,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402643791,680766.00
06/13/2014 03:15,0,0.000,ALERT,214.87,302.98,59.975,1402643703,"274151322000087","019011112586793",0.00,10.30,0,300.87,305.98,0.0,0.0,0.000,146316.2,146316.2,11364,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402643794,680767.00
06/13/2014 03:15,0,0.000,ALERT,214.41,303.28,59.970,1402643703,"274151322000088","019011112586793",0.00,9.30,0,301.77,306.58,0.0,0.0,0.000,147579.1,147579.1,11358,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402643797,680768.00
06/13/2014 03:15,0,0.000,ALERT,214.87,304.18,59.965,1402643703,"274151322000095","019011112586793",0.00,8.00,0,302.98,307.48,0.0,0.0,0.000,155085.4,155085.4,11368,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402643799,680769.00
06/13/2014 03:15,0,0.000,ALERT,215.54,302.68,59.959,1402643703,"274151322000068","019011112586793",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,95813.2,95813.2,11743,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402643802,680770.00
06/13/2014 03:15,0,0.000,ALERT,214.64,303.88,59.965,1402643703,"274151322000054","019011112586793",0.00,9.30,0,301.77,306.88,0.0,0.0,0.000,150870.3,150870.3,11479,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402643805,680771.00
06/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402643703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402644583,680772.00
06/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402643703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402644583,680773.00
06/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402643703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402644583,680774.00
06/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402643703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402644583,680775.00
06/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402643703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402644583,680776.00
06/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402643703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402644583,680777.00
06/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402643703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402644583,680778.00
06/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402643703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402644583,680779.00
06/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402643703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402644583,680780.00
06/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402643703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402644583,680781.00
06/13/2014 03:30,0,0.000,ALERT,214.64,303.28,59.949,1402644603,"274151322000083","019011112586793",0.00,9.00,0,301.47,306.88,0.0,0.0,0.000,152866.2,152866.2,11394,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402644678,680782.00
06/13/2014 03:30,0,0.000,ALERT,215.32,302.98,59.922,1402644603,"274151322000076","019011112586793",0.00,9.00,0,301.47,306.88,0.0,0.0,0.000,156711.1,156711.1,11357,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402644680,680783.00
06/13/2014 03:30,0,0.000,ALERT,214.87,302.68,59.949,1402644603,"274151322000094","019011112586793",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,97880.3,97880.3,11659,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402644683,680784.00
06/13/2014 03:30,0,0.000,ALERT,214.64,303.28,59.944,1402644603,"274151322000052","019011112586793",0.00,9.00,0,301.17,306.88,0.0,0.0,0.000,153193.6,153193.6,11355,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402644687,680785.00
06/13/2014 03:30,0,0.000,ALERT,214.64,303.28,59.954,1402644603,"274151322000085","019011112586793",0.00,9.00,0,301.47,306.58,0.0,0.0,0.000,152301.1,152301.1,11329,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402644690,680786.00
06/13/2014 03:30,0,0.000,ALERT,214.64,301.77,59.928,1402644603,"274151322000087","019011112586793",0.00,10.30,0,300.27,305.98,0.0,0.0,0.000,146316.2,146316.2,11366,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402644692,680787.00
06/13/2014 03:30,0,0.000,ALERT,214.19,302.98,59.917,1402644603,"274151322000088","019011112586793",0.00,9.30,0,301.17,306.28,0.0,0.0,0.000,147579.1,147579.1,11360,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402644695,680788.00
06/13/2014 03:30,0,0.000,ALERT,214.64,304.18,59.944,1402644603,"274151322000095","019011112586793",0.00,8.00,0,302.68,307.48,0.0,0.0,0.000,155085.4,155085.4,11370,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402644698,680789.00
06/13/2014 03:30,0,0.000,ALERT,215.54,302.37,59.954,1402644603,"274151322000068","019011112586793",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,95813.2,95813.2,11745,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402644701,680790.00
06/13/2014 03:30,0,0.000,ALERT,214.41,302.98,59.959,1402644603,"274151322000054","019011112586793",0.00,9.30,0,301.17,306.88,0.0,0.0,0.000,150870.3,150870.3,11481,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402644704,680791.00
06/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402644603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402645483,680792.00
06/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402644603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402645483,680793.00
06/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402644603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402645483,680794.00
06/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402644603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402645483,680795.00
06/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402644603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402645483,680796.00
06/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402644603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402645483,680797.00
06/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402644603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402645483,680798.00
06/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402644603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402645483,680799.00
06/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402644603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402645483,680800.00
06/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402644603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402645483,680801.00
06/13/2014 03:45,0,0.000,ALERT,214.87,302.98,59.986,1402645503,"274151322000083","019011112586793",0.00,9.00,0,300.87,306.88,0.0,0.0,0.000,152866.2,152866.2,11396,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402645578,680802.00
06/13/2014 03:45,0,0.000,ALERT,215.09,302.37,59.981,1402645503,"274151322000076","019011112586793",0.00,9.00,0,300.27,306.88,0.0,0.0,0.000,156711.1,156711.1,11359,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402645581,680803.00
06/13/2014 03:45,0,0.000,ALERT,214.64,302.37,59.975,1402645503,"274151322000094","019011112586793",0.00,8.00,0,299.97,305.68,0.0,0.0,0.000,97880.3,97880.3,11661,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402645584,680804.00
06/13/2014 03:45,0,0.000,ALERT,214.41,302.68,59.975,1402645503,"274151322000052","019011112586793",0.00,9.00,0,300.27,307.18,0.0,0.0,0.000,153193.6,153193.6,11357,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402645587,680805.00
06/13/2014 03:45,0,0.000,ALERT,214.64,302.98,59.975,1402645503,"274151322000085","019011112586793",0.00,9.00,0,300.57,306.58,0.0,0.0,0.000,152301.1,152301.1,11331,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402645590,680806.00
06/13/2014 03:45,0,0.000,ALERT,214.87,302.68,59.991,1402645503,"274151322000087","019011112586793",0.00,10.30,0,299.67,305.68,0.0,0.0,0.000,146316.2,146316.2,11368,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402645592,680807.00
06/13/2014 03:45,0,0.000,ALERT,214.19,302.37,59.986,1402645503,"274151322000088","019011112586793",0.00,9.30,0,300.57,306.28,0.0,0.0,0.000,147579.1,147579.1,11362,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402645595,680808.00
06/13/2014 03:45,0,0.000,ALERT,214.64,303.88,59.991,1402645503,"274151322000095","019011112586793",0.00,8.00,0,301.47,307.18,0.0,0.0,0.000,155085.4,155085.4,11372,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402645598,680809.00
06/13/2014 03:45,0,0.000,ALERT,215.09,302.37,59.991,1402645503,"274151322000068","019011112586793",0.00,9.30,0,299.97,305.68,0.0,0.0,0.000,95813.2,95813.2,11747,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402645601,680810.00
06/13/2014 03:45,0,0.000,ALERT,214.64,303.58,59.991,1402645503,"274151322000054","019011112586793",0.00,9.00,0,300.57,306.88,0.0,0.0,0.000,150870.3,150870.3,11483,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402645604,680811.00
