ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402645503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402646383,680812.00
06/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402645503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402646383,680813.00
06/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402645503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402646383,680814.00
06/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402645503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402646383,680815.00
06/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402645503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402646383,680816.00
06/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402645503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402646383,680817.00
06/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402645503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402646383,680818.00
06/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402645503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402646383,680819.00
06/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402645503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402646383,680820.00
06/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402645503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402646383,680821.00
06/13/2014 04:00,0,0.000,ALERT,214.64,303.88,59.928,1402646404,"274151322000083","019011112586793",0.00,9.00,0,288.55,306.28,0.0,0.0,0.000,152866.2,152866.2,11398,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402646479,680822.00
06/13/2014 04:00,0,0.000,ALERT,215.32,303.88,59.970,1402646404,"274151322000076","019011112586793",0.00,9.00,0,288.25,306.28,0.0,0.0,0.000,156711.1,156711.1,11361,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402646482,680823.00
06/13/2014 04:00,0,0.000,ALERT,214.64,302.98,59.970,1402646404,"274151322000094","019011112586793",0.00,8.00,0,288.25,305.38,0.0,0.0,0.000,97880.3,97880.3,11663,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402646485,680824.00
06/13/2014 04:00,0,0.000,ALERT,214.41,303.28,59.949,1402646404,"274151322000052","019011112586793",0.00,9.00,0,288.25,306.28,0.0,0.0,0.000,153193.6,153193.6,11359,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402646488,680825.00
06/13/2014 04:00,0,0.000,ALERT,214.64,303.58,59.965,1402646404,"274151322000085","019011112586793",0.00,9.00,0,288.25,305.98,0.0,0.0,0.000,152301.1,152301.1,11333,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402646490,680826.00
06/13/2014 04:00,0,0.000,ALERT,214.64,302.07,59.970,1402646404,"274151322000087","019011112586793",0.00,10.30,0,287.65,305.38,0.0,0.0,0.000,146316.2,146316.2,11370,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402646493,680827.00
06/13/2014 04:00,0,0.000,ALERT,214.19,302.37,59.970,1402646404,"274151322000088","019011112586793",0.00,9.30,0,287.95,305.68,0.0,0.0,0.000,147579.1,147579.1,11364,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402646496,680828.00
06/13/2014 04:00,0,0.000,ALERT,214.64,304.18,59.970,1402646404,"274151322000095","019011112586793",0.00,8.00,0,289.45,306.58,0.0,0.0,0.000,155085.4,155085.4,11374,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402646499,680829.00
06/13/2014 04:00,0,0.000,ALERT,215.32,302.37,59.986,1402646404,"274151322000068","019011112586793",0.00,9.30,0,287.65,305.08,0.0,0.0,0.000,95813.2,95813.2,11749,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402646502,680830.00
06/13/2014 04:00,0,0.000,ALERT,214.64,303.88,59.970,1402646404,"274151322000054","019011112586793",0.00,9.30,0,288.25,306.28,0.0,0.0,0.000,150870.3,150870.3,11485,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402646505,680831.00
06/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402646404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402647285,680832.00
06/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402646404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402647285,680833.00
06/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402646404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402647285,680834.00
06/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402646404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402647285,680835.00
06/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402646404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402647285,680836.00
06/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402646404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402647285,680837.00
06/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402646404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402647285,680838.00
06/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402646404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402647285,680839.00
06/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402646404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402647285,680840.00
06/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402646404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402647285,680841.00
06/13/2014 04:15,0,0.000,ALERT,214.64,303.28,60.007,1402647303,"274151322000083","019011112586793",0.00,9.00,0,300.87,306.28,0.0,0.0,0.000,152866.2,152866.2,11400,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402647378,680842.00
06/13/2014 04:15,0,0.000,ALERT,215.09,302.68,60.002,1402647303,"274151322000076","019011112586793",0.00,9.00,0,300.27,306.28,0.0,0.0,0.000,156711.1,156711.1,11363,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402647380,680843.00
06/13/2014 04:15,0,0.000,ALERT,214.64,302.07,59.986,1402647303,"274151322000094","019011112586793",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,97880.3,97880.3,11665,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402647383,680844.00
06/13/2014 04:15,0,0.000,ALERT,214.41,302.68,59.986,1402647303,"274151322000052","019011112586793",0.00,9.00,0,300.27,306.28,0.0,0.0,0.000,153193.6,153193.6,11361,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402647386,680845.00
06/13/2014 04:15,0,0.000,ALERT,214.41,302.68,59.986,1402647303,"274151322000085","019011112586793",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,152301.1,152301.1,11335,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402647389,680846.00
06/13/2014 04:15,0,0.000,ALERT,214.19,301.17,59.991,1402647303,"274151322000087","019011112586793",0.00,10.30,0,299.67,305.08,0.0,0.0,0.000,146316.2,146316.2,11372,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402647392,680847.00
06/13/2014 04:15,0,0.000,ALERT,213.96,301.77,59.991,1402647303,"274151322000088","019011112586793",0.00,9.30,0,300.27,305.68,0.0,0.0,0.000,147579.1,147579.1,11366,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402647394,680848.00
06/13/2014 04:15,0,0.000,ALERT,214.19,303.58,59.986,1402647303,"274151322000095","019011112586793",0.00,8.00,0,301.47,306.58,0.0,0.0,0.000,155085.4,155085.4,11376,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402647398,680849.00
06/13/2014 04:15,0,0.000,ALERT,214.87,301.47,59.991,1402647303,"274151322000068","019011112586793",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,95813.2,95813.2,11751,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402647400,680850.00
06/13/2014 04:15,0,0.000,ALERT,213.74,301.77,59.981,1402647303,"274151322000054","019011112586793",0.00,9.30,0,300.27,306.28,0.0,0.0,0.000,150870.3,150870.3,11487,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402647403,680851.00
06/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402647303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402648184,680852.00
06/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402647303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402648184,680853.00
06/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402647303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402648184,680854.00
06/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402647303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402648184,680855.00
06/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402647303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402648184,680856.00
06/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402647303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402648184,680857.00
06/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402647303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402648184,680858.00
06/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402647303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402648184,680859.00
06/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402647303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402648184,680860.00
06/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402647303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402648184,680861.00
06/13/2014 04:30,0,0.000,ALERT,213.96,302.37,59.970,1402648203,"274151322000083","019011112586793",0.00,8.50,0,300.27,305.38,0.0,0.0,0.000,152866.2,152866.2,11402,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402648279,680862.00
06/13/2014 04:30,0,0.000,ALERT,214.41,301.47,59.970,1402648203,"274151322000076","019011112586793",0.00,8.50,0,299.97,305.38,0.0,0.0,0.000,156711.1,156711.1,11365,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402648281,680863.00
06/13/2014 04:30,0,0.000,ALERT,213.96,301.77,59.970,1402648203,"274151322000094","019011112586793",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,97880.3,97880.3,11667,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402648284,680864.00
06/13/2014 04:30,0,0.000,ALERT,213.74,302.07,59.944,1402648203,"274151322000052","019011112586793",0.00,9.00,0,299.97,305.68,0.0,0.0,0.000,153193.6,153193.6,11363,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402648287,680865.00
06/13/2014 04:30,0,0.000,ALERT,214.19,302.07,59.954,1402648203,"274151322000085","019011112586793",0.00,9.00,0,299.97,305.38,0.0,0.0,0.000,152301.1,152301.1,11337,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402648290,680866.00
06/13/2014 04:30,0,0.000,ALERT,214.19,301.17,59.959,1402648203,"274151322000087","019011112586793",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,146316.2,146316.2,11374,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402648293,680867.00
06/13/2014 04:30,0,0.000,ALERT,213.51,302.07,59.970,1402648203,"274151322000088","019011112586793",0.00,9.30,0,299.67,305.08,0.0,0.0,0.000,147579.1,147579.1,11368,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402648296,680868.00
06/13/2014 04:30,0,0.000,ALERT,213.96,302.68,59.949,1402648203,"274151322000095","019011112586793",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,155085.4,155085.4,11378,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402648299,680869.00
06/13/2014 04:30,0,0.000,ALERT,214.64,300.87,59.959,1402648203,"274151322000068","019011112586793",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,95813.2,95813.2,11753,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402648302,680870.00
06/13/2014 04:30,0,0.000,ALERT,213.74,302.07,59.949,1402648203,"274151322000054","019011112586793",0.00,9.30,0,299.67,305.38,0.0,0.0,0.000,150870.3,150870.3,11489,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402648305,680871.00
06/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402648203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649084,680872.00
06/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402648203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649084,680873.00
06/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402648203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649084,680874.00
06/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402648203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649084,680875.00
06/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402648203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649084,680876.00
06/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402648203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649084,680877.00
06/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402648203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649084,680878.00
06/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402648203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649084,680879.00
06/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402648203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649084,680880.00
06/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402648203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649084,680881.00
06/13/2014 04:45,0,0.000,ALERT,214.19,302.37,59.991,1402649103,"274151322000083","019011112586793",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,152866.2,152866.2,11404,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402649178,680882.00
06/13/2014 04:45,0,0.000,ALERT,214.41,301.77,59.991,1402649103,"274151322000076","019011112586793",0.00,8.50,0,299.67,305.08,0.0,0.0,0.000,156711.1,156711.1,11367,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402649181,680883.00
06/13/2014 04:45,0,0.000,ALERT,214.19,301.77,60.018,1402649103,"274151322000094","019011112586793",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,97880.3,97880.3,11669,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402649184,680884.00
06/13/2014 04:45,0,0.000,ALERT,213.51,302.37,59.986,1402649103,"274151322000052","019011112586793",0.00,9.00,0,299.37,305.38,0.0,0.0,0.000,153193.6,153193.6,11365,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402649187,680885.00
06/13/2014 04:45,0,0.000,ALERT,214.19,302.07,59.996,1402649103,"274151322000085","019011112586793",0.00,9.00,0,299.97,304.78,0.0,0.0,0.000,152301.1,152301.1,11339,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402649190,680886.00
06/13/2014 04:45,0,0.000,ALERT,214.19,300.87,59.991,1402649103,"274151322000087","019011112586793",0.00,10.30,0,298.77,304.18,0.0,0.0,0.000,146316.2,146316.2,11376,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402649192,680887.00
06/13/2014 04:45,0,0.000,ALERT,213.51,302.07,59.996,1402649103,"274151322000088","019011112586793",0.00,9.30,0,299.67,304.78,0.0,0.0,0.000,147579.1,147579.1,11370,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402649195,680888.00
06/13/2014 04:45,0,0.000,ALERT,213.96,302.98,59.986,1402649103,"274151322000095","019011112586793",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,155085.4,155085.4,11380,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402649198,680889.00
06/13/2014 04:45,0,0.000,ALERT,214.64,300.87,59.986,1402649103,"274151322000068","019011112586793",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,95813.2,95813.2,11755,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402649201,680890.00
06/13/2014 04:45,0,0.000,ALERT,213.96,302.07,59.981,1402649103,"274151322000054","019011112586793",0.00,9.30,0,299.37,305.08,0.0,0.0,0.000,150870.3,150870.3,11491,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402649204,680891.00
06/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402649103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649984,680892.00
06/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402649103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649984,680893.00
06/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402649103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649984,680894.00
06/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402649103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649984,680895.00
06/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402649103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649984,680896.00
06/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402649103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649984,680897.00
06/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402649103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649984,680898.00
06/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402649103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649984,680899.00
06/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402649103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649984,680900.00
06/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402649103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402649984,680901.00
06/13/2014 05:00,0,0.000,ALERT,213.51,300.87,59.933,1402650003,"274151322000083","019011112586793",0.00,9.00,0,300.27,305.98,0.0,0.0,0.000,152866.2,152866.2,11406,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650079,680902.00
06/13/2014 05:00,0,0.000,ALERT,213.96,300.57,59.933,1402650003,"274151322000076","019011112586793",0.00,9.00,0,299.97,305.98,0.0,0.0,0.000,156711.1,156711.1,11369,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650082,680903.00
06/13/2014 05:00,0,0.000,ALERT,213.51,300.27,59.944,1402650003,"274151322000094","019011112586793",0.00,8.00,0,299.37,304.78,0.0,0.0,0.000,97880.3,97880.3,11671,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650085,680904.00
06/13/2014 05:00,0,0.000,ALERT,213.29,301.17,59.933,1402650003,"274151322000052","019011112586793",0.00,9.00,0,299.67,305.68,0.0,0.0,0.000,153193.6,153193.6,11367,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650087,680905.00
06/13/2014 05:00,0,0.000,ALERT,213.74,300.87,59.944,1402650003,"274151322000085","019011112586793",0.00,9.00,0,299.97,305.68,0.0,0.0,0.000,152301.1,152301.1,11341,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650090,680906.00
06/13/2014 05:00,0,0.000,ALERT,213.51,299.97,59.954,1402650003,"274151322000087","019011112586793",0.00,10.30,0,299.07,304.78,0.0,0.0,0.000,146316.2,146316.2,11378,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650093,680907.00
06/13/2014 05:00,0,0.000,ALERT,213.06,300.87,59.944,1402650003,"274151322000088","019011112586793",0.00,9.30,0,299.67,305.08,0.0,0.0,0.000,147579.1,147579.1,11372,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650096,680908.00
06/13/2014 05:00,0,0.000,ALERT,213.29,301.77,59.938,1402650003,"274151322000095","019011112586793",0.00,8.00,0,300.87,306.28,0.0,0.0,0.000,155085.4,155085.4,11382,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650099,680909.00
06/13/2014 05:00,0,0.000,ALERT,214.19,300.57,59.938,1402650003,"274151322000068","019011112586793",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,95813.2,95813.2,11757,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650102,680910.00
06/13/2014 05:00,0,0.000,ALERT,213.51,300.87,59.938,1402650003,"274151322000054","019011112586793",0.00,9.30,0,299.67,305.68,0.0,0.0,0.000,150870.3,150870.3,11493,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650104,680911.00
06/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402650003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402650883,680912.00
06/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402650003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402650883,680913.00
06/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402650003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402650883,680914.00
06/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402650003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402650883,680915.00
06/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402650003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402650883,680916.00
06/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402650003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402650883,680917.00
06/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402650003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402650883,680918.00
06/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402650003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402650883,680919.00
06/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402650003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402650883,680920.00
06/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402650003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402650883,680921.00
06/13/2014 05:15,0,0.000,ALERT,212.83,300.57,59.996,1402650903,"274151322000083","019011112586793",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,152866.2,152866.2,11408,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650978,680922.00
06/13/2014 05:15,0,0.000,ALERT,213.51,299.97,59.996,1402650903,"274151322000076","019011112586793",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,156711.1,156711.1,11371,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402650981,680923.00
06/13/2014 05:15,0,0.000,ALERT,212.83,299.67,59.986,1402650903,"274151322000094","019011112586793",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,97880.3,97880.3,11673,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650984,680924.00
06/13/2014 05:15,0,0.000,ALERT,212.38,300.27,59.954,1402650903,"274151322000052","019011112586793",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,153193.6,153193.6,11369,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650987,680925.00
06/13/2014 05:15,0,0.000,ALERT,212.83,300.27,59.991,1402650903,"274151322000085","019011112586793",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,152301.1,152301.1,11343,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650990,680926.00
06/13/2014 05:15,0,0.000,ALERT,212.61,299.67,59.986,1402650903,"274151322000087","019011112586793",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,146316.2,146316.2,11380,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650992,680927.00
06/13/2014 05:15,0,0.000,ALERT,212.38,301.17,60.002,1402650903,"274151322000088","019011112586793",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,147579.1,147579.1,11374,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650995,680928.00
06/13/2014 05:15,0,0.000,ALERT,212.61,302.68,59.996,1402650903,"274151322000095","019011112586793",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,155085.4,155085.4,11384,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402650998,680929.00
06/13/2014 05:15,0,0.000,ALERT,213.06,300.87,59.981,1402650903,"274151322000068","019011112586793",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,95813.2,95813.2,11759,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402651001,680930.00
06/13/2014 05:15,0,0.000,ALERT,212.38,301.47,59.986,1402650903,"274151322000054","019011112586793",0.00,9.30,0,298.17,303.58,0.0,0.0,0.000,150870.3,150870.3,11495,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402651004,680931.00
06/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402650903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402651784,680932.00
06/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402650903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402651784,680933.00
06/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402650903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402651784,680934.00
06/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402650903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402651784,680935.00
06/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402650903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402651784,680936.00
06/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402650903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402651784,680937.00
06/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402650903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402651784,680938.00
06/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402650903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402651784,680939.00
06/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402650903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402651784,680940.00
06/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402650903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402651784,680941.00
06/13/2014 05:30,0,0.000,ALERT,212.83,301.47,59.975,1402651803,"274151322000083","019011112586793",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,152866.2,152866.2,11410,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402651878,680942.00
06/13/2014 05:30,0,0.000,ALERT,214.19,302.07,59.970,1402651803,"274151322000076","019011112586793",0.00,9.00,0,298.47,304.18,0.0,0.0,0.000,156711.1,156711.1,11373,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402651881,680943.00
06/13/2014 05:30,0,0.000,ALERT,213.74,302.07,59.954,1402651803,"274151322000094","019011112586793",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,97880.3,97880.3,11675,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402651884,680944.00
06/13/2014 05:30,0,0.000,ALERT,214.19,303.88,59.975,1402651803,"274151322000052","019011112586793",0.00,9.30,0,298.47,304.78,0.0,0.0,0.000,153193.6,153193.6,11371,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402651887,680945.00
06/13/2014 05:30,0,0.000,ALERT,214.41,302.68,59.970,1402651803,"274151322000085","019011112586793",0.00,9.00,0,299.07,304.48,0.0,0.0,0.000,152301.1,152301.1,11345,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402651890,680946.00
06/13/2014 05:30,0,0.000,ALERT,214.41,302.07,59.975,1402651803,"274151322000087","019011112586793",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,146316.2,146316.2,11382,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402651893,680947.00
06/13/2014 05:30,0,0.000,ALERT,213.74,302.37,59.922,1402651803,"274151322000088","019011112586793",0.00,9.30,0,298.77,304.18,0.0,0.0,0.000,147579.1,147579.1,11376,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402651896,680948.00
06/13/2014 05:30,0,0.000,ALERT,213.74,303.28,59.965,1402651803,"274151322000095","019011112586793",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,155085.4,155085.4,11386,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402651899,680949.00
06/13/2014 05:30,0,0.000,ALERT,214.87,301.77,59.965,1402651803,"274151322000068","019011112586793",0.00,9.70,0,298.47,303.58,0.0,0.0,0.000,95813.2,95813.2,11761,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402651902,680950.00
06/13/2014 05:30,0,0.000,ALERT,213.96,302.98,59.970,1402651803,"274151322000054","019011112586793",0.00,9.30,0,298.77,304.78,0.0,0.0,0.000,150870.3,150870.3,11497,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402651904,680951.00
06/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402651803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402652683,680952.00
06/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402651803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402652683,680953.00
06/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402651803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402652683,680954.00
06/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402651803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402652683,680955.00
06/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402651803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402652683,680956.00
06/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402651803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402652683,680957.00
06/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402651803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402652683,680958.00
06/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402651803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402652683,680959.00
06/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402651803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402652683,680960.00
06/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402651803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402652683,680961.00
06/13/2014 05:45,0,0.000,ALERT,213.96,302.37,59.981,1402652703,"274151322000083","019011112586793",0.00,9.00,0,299.67,306.58,0.0,0.0,0.000,152866.2,152866.2,11412,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402652778,680962.00
06/13/2014 05:45,0,0.000,ALERT,214.41,302.37,59.981,1402652703,"274151322000076","019011112586793",0.00,9.00,0,299.67,305.98,0.0,0.0,0.000,156711.1,156711.1,11375,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402652781,680963.00
06/13/2014 05:45,0,0.000,ALERT,213.96,301.77,59.954,1402652703,"274151322000094","019011112586793",0.00,8.00,0,299.37,305.38,0.0,0.0,0.000,97880.3,97880.3,11677,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402652784,680964.00
06/13/2014 05:45,0,0.000,ALERT,213.74,303.28,60.018,1402652703,"274151322000052","019011112586793",0.00,9.30,0,299.37,306.28,0.0,0.0,0.000,153193.6,153193.6,11373,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402652786,680965.00
06/13/2014 05:45,0,0.000,ALERT,214.19,302.37,59.975,1402652703,"274151322000085","019011112586793",0.00,9.00,0,299.97,305.68,0.0,0.0,0.000,152301.1,152301.1,11347,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402652789,680966.00
