ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 05:45,0,0.000,ALERT,213.96,301.17,59.975,1402652703,"274151322000087","019011112586793",0.00,10.70,0,298.77,305.38,0.0,0.0,0.000,146316.2,146316.2,11384,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402652793,680967.00
06/13/2014 05:45,0,0.000,ALERT,213.51,302.07,59.981,1402652703,"274151322000088","019011112586793",0.00,9.30,0,299.67,305.68,0.0,0.0,0.000,147579.1,147579.1,11378,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402652796,680968.00
06/13/2014 05:45,0,0.000,ALERT,214.19,303.58,59.981,1402652703,"274151322000095","019011112586793",0.00,8.00,0,300.87,306.88,0.0,0.0,0.000,155085.4,155085.4,11388,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402652799,680969.00
06/13/2014 05:45,0,0.000,ALERT,214.41,301.77,59.975,1402652703,"274151322000068","019011112586793",0.00,9.70,0,299.07,305.08,0.0,0.0,0.000,95813.2,95813.2,11763,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402652802,680970.00
06/13/2014 05:45,0,0.000,ALERT,213.96,302.98,59.949,1402652703,"274151322000054","019011112586793",0.00,9.30,0,299.67,306.28,0.0,0.0,0.000,150870.3,150870.3,11499,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402652804,680971.00
06/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402652703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402653583,680972.00
06/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402652703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402653583,680973.00
06/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402652703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402653583,680974.00
06/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402652703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402653583,680975.00
06/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402652703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402653583,680976.00
06/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402652703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402653583,680977.00
06/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402652703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402653583,680978.00
06/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402652703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402653583,680979.00
06/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402652703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402653583,680980.00
06/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402652703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402653583,680981.00
06/13/2014 06:00,0,0.000,ALERT,214.41,303.28,59.959,1402653603,"274151322000083","019011112586793",0.00,9.00,0,299.97,305.68,0.0,0.0,0.000,152866.2,152866.2,11414,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402653678,680982.00
06/13/2014 06:00,0,0.000,ALERT,214.87,303.58,59.954,1402653603,"274151322000076","019011112586793",0.00,9.00,0,299.37,305.68,0.0,0.0,0.000,156711.1,156711.1,11377,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402653681,680983.00
06/13/2014 06:00,0,0.000,ALERT,214.19,303.28,59.944,1402653603,"274151322000094","019011112586793",0.00,8.50,0,299.37,304.78,0.0,0.0,0.000,97880.3,97880.3,11679,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402653684,680984.00
06/13/2014 06:00,0,0.000,ALERT,214.19,303.58,59.944,1402653603,"274151322000052","019011112586793",0.00,9.30,0,299.37,305.68,0.0,0.0,0.000,153193.6,153193.6,11375,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402653687,680985.00
06/13/2014 06:00,0,0.000,ALERT,214.19,302.68,59.959,1402653603,"274151322000085","019011112586793",0.00,9.00,0,299.67,305.38,0.0,0.0,0.000,152301.1,152301.1,11349,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402653689,680986.00
06/13/2014 06:00,0,0.000,ALERT,214.41,301.77,59.959,1402653603,"274151322000087","019011112586793",0.00,10.70,0,298.77,304.78,0.0,0.0,0.000,146316.2,146316.2,11386,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402653693,680987.00
06/13/2014 06:00,0,0.000,ALERT,213.96,301.47,59.970,1402653603,"274151322000088","019011112586793",0.00,9.30,0,299.37,305.38,0.0,0.0,0.000,147579.1,147579.1,11380,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402653696,680988.00
06/13/2014 06:00,0,0.000,ALERT,213.96,302.37,59.954,1402653603,"274151322000095","019011112586793",0.00,8.00,0,300.87,306.28,0.0,0.0,0.000,155085.4,155085.4,11390,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402653698,680989.00
06/13/2014 06:00,0,0.000,ALERT,214.64,300.57,59.928,1402653603,"274151322000068","019011112586793",0.00,9.70,0,299.07,304.48,0.0,0.0,0.000,95813.2,95813.2,11765,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402653701,680990.00
06/13/2014 06:00,0,0.000,ALERT,214.19,301.77,59.944,1402653603,"274151322000054","019011112586793",0.00,9.70,0,299.67,305.68,0.0,0.0,0.000,150870.3,150870.3,11501,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402653704,680991.00
06/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402653603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402654484,680992.00
06/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402653603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402654484,680993.00
06/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402653603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402654484,680994.00
06/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402653603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402654484,680995.00
06/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402653603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402654484,680996.00
06/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402653603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402654484,680997.00
06/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402653603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402654484,680998.00
06/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402653603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402654484,680999.00
06/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402653603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402654484,681000.00
06/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402653603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402654484,681001.00
06/13/2014 06:15,0,0.059,ALERT,213.96,302.07,59.991,1402654503,"274151322000083","019011112586793",19.28,9.30,0,299.37,305.98,1.1,0.0,0.000,152866.2,152866.2,11416,0,0,0,L,1151911521,1,122.01,123.59,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1402654578,681002.00
06/13/2014 06:15,0,0.057,ALERT,214.19,300.87,59.996,1402654503,"274151322000076","019011112586793",20.28,9.00,0,299.07,305.68,1.2,0.0,0.000,156711.1,156711.1,11379,0,0,0,L,1151911521,1,122.23,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1402654581,681003.00
06/13/2014 06:15,0,0.000,ALERT,213.74,326.72,60.002,1402654503,"274151322000094","019011112586793",40.00,8.50,0,298.77,380.52,0.0,0.0,0.000,97880.3,97880.3,11681,0,0,0,L,1151911521,1,122.01,123.36,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402654584,681004.00
06/13/2014 06:15,0,0.082,ALERT,213.74,301.47,59.986,1402654503,"274151322000052","019011112586793",19.60,9.30,0,298.77,305.68,1.6,0.0,0.000,153193.6,153193.6,11377,0,0,0,L,1151911521,1,121.78,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402654587,681005.00
06/13/2014 06:15,0,0.057,ALERT,213.74,301.47,59.986,1402654503,"274151322000085","019011112586793",20.50,9.30,0,299.37,305.38,1.2,0.0,0.000,152301.1,152301.1,11351,0,0,0,L,1151911521,1,122.68,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1402654589,681006.00
06/13/2014 06:15,0,0.068,ALERT,213.29,299.97,59.991,1402654503,"274151322000087","019011112586793",18.77,10.70,0,298.17,304.78,1.3,0.0,0.000,146316.2,146316.2,11388,0,0,0,L,1151911521,1,122.23,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402654592,681007.00
06/13/2014 06:15,0,0.045,ALERT,213.29,300.87,60.002,1402654503,"274151322000088","019011112586793",19.72,9.70,0,299.07,305.38,0.9,0.0,0.000,147579.1,147579.1,11382,0,0,0,L,1151911521,1,122.23,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402654595,681008.00
06/13/2014 06:15,0,0.053,ALERT,213.51,302.07,59.959,1402654503,"274151322000095","019011112586793",20.54,8.50,0,300.27,306.28,1.1,0.0,0.000,155085.4,155085.4,11392,0,0,0,L,1151911521,1,122.23,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1402654598,681009.00
06/13/2014 06:15,0,0.008,ALERT,213.96,300.87,59.981,1402654503,"274151322000068","019011112586793",40.39,9.70,0,298.47,386.23,0.0,0.0,0.000,95813.2,95813.2,11767,0,0,0,L,1151911521,1,122.46,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402654601,681010.00
06/13/2014 06:15,0,0.055,ALERT,213.51,301.17,59.991,1402654503,"274151322000054","019011112586793",20.42,9.70,0,299.07,305.68,1.2,0.0,0.000,150870.3,150870.3,11503,0,0,0,L,1151911521,1,122.01,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1402654604,681011.00
06/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402654503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655383,681012.00
06/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402654503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655383,681013.00
06/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402654503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655383,681014.00
06/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402654503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655383,681015.00
06/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402654503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655383,681016.00
06/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402654503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655383,681017.00
06/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402654503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655383,681018.00
06/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402654503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655383,681019.00
06/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402654503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655383,681020.00
06/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402654503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655383,681021.00
06/13/2014 06:30,0,0.078,ACTIVE_NO_POWER,213.74,299.97,59.981,1402655403,"274151322000083","019011112586793",23.56,9.70,0,297.57,304.78,1.9,0.0,0.000,152866.2,152866.2,11418,0,0,0,L,1151911521,1,121.78,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655477,681022.00
06/13/2014 06:30,0,0.080,ACTIVE_NO_POWER,213.96,299.07,59.981,1402655403,"274151322000076","019011112586793",24.15,9.70,0,297.26,304.78,2.0,0.0,0.000,156711.1,156711.1,11381,0,0,0,L,1151911521,1,121.78,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655479,681023.00
06/13/2014 06:30,0,0.033,ALERT,213.29,320.41,59.986,1402655403,"274151322000094","019011112586793",21.13,9.00,0,296.66,391.64,0.7,0.0,0.000,97880.3,97880.3,11683,0,0,0,L,1151911521,1,121.55,123.81,0002,6,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1402655482,681024.00
06/13/2014 06:30,0,0.102,ACTIVE,213.29,299.67,59.970,1402655403,"274151322000052","019011112586793",23.08,9.70,0,296.96,304.78,2.4,0.4,0.000,153193.7,153193.7,11379,0,0,0,L,1151911521,1,121.33,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655484,681025.00
06/13/2014 06:30,0,0.076,ACTIVE_NO_POWER,213.29,299.37,59.981,1402655403,"274151322000085","019011112586793",24.29,9.70,0,297.57,304.78,1.9,0.0,0.000,152301.1,152301.1,11353,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655485,681026.00
06/13/2014 06:30,0,0.088,ACTIVE_NO_POWER,213.74,298.77,59.965,1402655403,"274151322000087","019011112586793",22.20,11.00,0,296.36,303.88,2.0,0.0,0.000,146316.2,146316.2,11390,0,0,0,L,1151911521,1,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655487,681027.00
06/13/2014 06:30,0,0.062,ACTIVE_NO_POWER,213.29,299.07,59.981,1402655403,"274151322000088","019011112586793",23.00,10.00,0,296.96,304.18,1.5,0.0,0.000,147579.1,147579.1,11384,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655489,681028.00
06/13/2014 06:30,0,0.070,ACTIVE_NO_POWER,213.29,300.27,59.981,1402655403,"274151322000095","019011112586793",24.07,9.00,0,298.47,305.08,1.7,0.0,0.000,155085.4,155085.4,11394,0,0,0,L,1151911521,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655491,681029.00
06/13/2014 06:30,0,0.008,ALERT,213.96,298.17,59.975,1402655403,"274151322000068","019011112586793",41.23,10.00,0,296.66,397.05,0.0,0.0,0.000,95813.2,95813.2,11769,0,0,0,L,1151911521,1,122.23,123.81,0002,9,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1402655494,681030.00
06/13/2014 06:30,0,0.074,ACTIVE_NO_POWER,213.06,299.67,59.975,1402655403,"274151322000054","019011112586793",23.97,10.00,0,297.26,304.78,1.8,0.0,0.000,150870.3,150870.3,11505,0,0,0,L,1151911521,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402655496,681031.00
06/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402655403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656283,681032.00
06/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402655403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656283,681033.00
06/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402655403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656283,681034.00
06/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402655403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656283,681035.00
06/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402655403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656283,681036.00
06/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402655403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656283,681037.00
06/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402655403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656283,681038.00
06/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402655403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656283,681039.00
06/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402655403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656283,681040.00
06/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402655403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656283,681041.00
06/13/2014 06:45,0,0.090,ACTIVE,214.19,336.04,59.991,1402656303,"274151322000083","019011112586793",26.84,10.00,0,297.87,337.54,2.5,0.5,0.000,152866.2,152866.2,11419,0,0,0,L,1151911521,1,122.01,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656379,681042.00
06/13/2014 06:45,0,0.098,ALERT,214.87,339.04,59.981,1402656303,"274151322000076","019011112586793",26.80,10.30,0,297.57,352.27,2.7,0.7,0.000,156711.2,156711.2,11382,0,0,0,L,1151911521,1,122.23,124.27,0002,10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656381,681043.00
06/13/2014 06:45,0,0.049,ALERT,214.19,331.23,59.975,1402656303,"274151322000094","019011112586793",25.23,9.30,0,295.46,397.35,1.3,0.0,0.000,97880.3,97880.3,11685,0,0,0,L,1151911521,1,121.78,124.27,0002,6,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656384,681044.00
06/13/2014 06:45,0,0.121,ALERT,213.96,338.14,60.012,1402656303,"274151322000052","019011112586793",25.76,10.30,0,297.57,350.47,3.2,1.1,0.004,153193.8,153193.8,11380,0,0,0,L,1151911521,1,121.78,124.04,0002,10,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656387,681045.00
06/13/2014 06:45,0,0.100,ALERT,214.41,338.74,59.965,1402656303,"274151322000085","019011112586793",25.41,10.30,0,297.87,342.35,2.6,0.6,0.000,152301.2,152301.2,11354,0,0,0,L,1151911521,1,122.46,123.81,0002,10,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656390,681046.00
06/13/2014 06:45,0,0.102,ACTIVE,213.96,336.04,59.975,1402656303,"274151322000087","019011112586793",26.08,11.70,0,296.66,337.54,2.7,0.7,0.000,146316.2,146316.2,11391,0,0,0,L,1151911521,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656392,681047.00
06/13/2014 06:45,0,0.086,ACTIVE,213.74,337.54,59.981,1402656303,"274151322000088","019011112586793",24.01,10.30,0,296.96,345.96,2.1,0.1,0.000,147579.1,147579.1,11385,0,0,0,L,1151911521,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656394,681048.00
06/13/2014 06:45,0,0.094,ALERT,214.19,337.84,59.986,1402656303,"274151322000095","019011112586793",25.29,9.70,0,298.77,343.85,2.4,0.4,0.004,155085.4,155085.4,11395,0,0,0,L,1151911521,1,122.68,123.59,0002,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656397,681049.00
06/13/2014 06:45,0,0.006,ALERT,215.09,299.97,59.975,1402656303,"274151322000068","019011112586793",41.94,10.30,0,295.46,403.07,0.0,0.0,0.000,95813.2,95813.2,11771,0,0,0,L,1151911521,1,122.46,124.49,0002,10,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656400,681050.00
06/13/2014 06:45,0,0.096,ALERT,213.96,337.24,59.981,1402656303,"274151322000054","019011112586793",25.94,10.70,0,297.57,346.56,2.5,0.5,0.000,150870.3,150870.3,11506,0,0,0,L,1151911521,1,122.01,123.59,0002,10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402656403,681051.00
06/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402656303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657183,681052.00
06/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402656303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657183,681053.00
06/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402656303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657183,681054.00
06/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402656303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340721.49999962,340721.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657183,681055.00
06/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402656303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657183,681056.00
06/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402656303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337813.10000007,337813.10000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657183,681057.00
06/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402656303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657183,681058.00
06/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402656303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260555.89999986,260555.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657183,681059.00
06/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402656303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264700.19999954,264700.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657183,681060.00
06/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402656303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657183,681061.00
06/13/2014 07:00,0,0.252,ALERT,214.64,339.34,59.949,1402657203,"274151322000083","019011112586793",27.47,11.30,0,299.07,345.06,7.1,4.9,0.035,152867.0,152867.0,11420,0,0,0,L,1151911521,1,122.01,124.04,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657287,681062.00
06/13/2014 07:00,0,0.258,ACTIVE,215.09,341.45,59.944,1402657203,"274151322000076","019011112586793",28.86,11.30,0,298.17,346.86,7.5,5.3,0.040,156712.0,156712.0,11384,0,0,0,L,1151911521,1,122.46,124.27,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657289,681063.00
06/13/2014 07:00,0,0.158,ALERT,214.87,349.86,59.938,1402657203,"274151322000094","019011112586793",32.52,10.30,0,298.17,402.16,5.2,3.1,0.022,97880.7,97880.7,11687,0,0,0,L,1151911521,1,122.23,124.27,0002,7,0,0,0,0,0,0,18,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657292,681064.00
06/13/2014 07:00,0,0.277,ACTIVE,214.64,339.65,59.938,1402657203,"274151322000052","019011112586793",27.65,11.70,0,298.47,345.06,7.8,5.6,0.031,153194.7,153194.7,11382,0,0,0,L,1151911521,1,121.78,124.27,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657294,681065.00
06/13/2014 07:00,0,0.256,ACTIVE,215.09,339.34,59.949,1402657203,"274151322000085","019011112586793",27.59,11.30,0,298.47,344.45,7.2,5.0,0.027,152301.9,152301.9,11356,0,0,0,L,1151911521,1,122.91,124.04,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657295,681066.00
06/13/2014 07:00,0,0.258,ALERT,214.64,340.85,59.938,1402657203,"274151322000087","019011112586793",27.17,13.00,0,297.87,344.45,7.1,4.9,0.035,146317.0,146317.0,11392,0,0,0,L,1151911521,1,122.46,124.04,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657298,681067.00
06/13/2014 07:00,0,0.238,ALERT,213.74,338.14,59.944,1402657203,"274151322000088","019011112586793",26.84,11.30,0,298.77,345.66,6.5,4.3,0.031,147579.7,147579.7,11386,0,0,0,L,1151911521,1,122.68,123.36,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657301,681068.00
06/13/2014 07:00,0,0.258,ACTIVE,214.19,340.55,59.933,1402657203,"274151322000095","019011112586793",27.89,11.00,0,299.97,347.46,7.3,5.1,0.035,155086.2,155086.2,11397,0,0,0,L,1151911521,1,122.46,123.59,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657303,681069.00
06/13/2014 07:00,0,0.178,ALERT,215.32,360.38,59.970,1402657203,"274151322000068","019011112586793",33.62,11.70,0,297.87,403.07,6.0,3.9,0.018,95813.7,95813.7,11773,0,0,0,L,1151911521,1,122.46,124.49,0002,10,0,0,0,0,0,0,15,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657306,681070.00
06/13/2014 07:00,0,0.250,ACTIVE,214.41,338.44,59.949,1402657203,"274151322000054","019011112586793",27.85,11.70,0,298.17,344.45,7.1,4.9,0.027,150871.1,150871.1,11508,0,0,0,L,1151911521,1,122.23,123.81,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402657307,681071.00
06/13/2014 07:00,1,0.128,ALERT,212.4,300.61,60.00,1402657203,"040051121000095","019011112586793",26.33,8,0.000,299.95,306.93,3.3,0.0,0.000,290630.20000003,290630.20000003,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402657310,681072.00
06/13/2014 07:00,1,0.075,ALERT,212.8,302.18,60.00,1402657203,"040051121000116","019011112586793",29.34,8,0.000,301.56,308.61,2.1,0.0,0.000,306825.39999998,306825.39999998,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402657313,681073.00
06/13/2014 07:00,1,0.057,ALERT,213.6,335.77,60.00,1402657203,"040051121000068","019011112586793",26.68,8,0.000,335.16,372.55,1.5,0.0,0.000,310122.70000005,310122.70000005,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402657316,681074.00
06/13/2014 07:00,1,0.174,ALERT,212.9,404.34,59.96,1402657203,"033051125000150","019011112586793",36.52,9,0.000,293.49,442.31,6.3,0.0,0.000,340721.49999962,340722.09999958,44,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402657319,681075.00
06/13/2014 07:00,1,0.049,ALERT,212.9,350.69,60.00,1402657203,"040051121000185","019011112586793",28.30,8,0.000,350.37,421.97,1.3,0.0,0.000,306362.10000009,306362.10000009,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402657321,681076.00
06/13/2014 07:00,1,0.149,ALERT,212.8,323.43,60.00,1402657203,"033051125000118","019011112586793",38.37,9,0.048,292.57,442.45,5.6,10.3,0.245,337813.10000007,337813.50000007,44,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402657324,681077.00
06/13/2014 07:00,1,0.008,ALERT,212.8,341.93,60.00,1402657203,"040051121000195","019011112586793",28.47,8,0.000,341.58,409.70,0.2,0.0,0.000,309224.90000023,309224.90000023,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402657327,681078.00
06/13/2014 07:00,1,0.046,ALERT,212.9,304.09,60.00,1402657203,"040051121000097","019011112586793",29.77,9,0.000,303.71,354.58,1.3,0.0,0.000,323399.39999996,323399.39999996,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402657334,681079.00
06/13/2014 07:00,1,0.143,ALERT,213.1,369.14,60.00,1402657203,"033051125000132","019011112586793",35.20,10,0.000,320.87,439.51,5.0,0.0,0.000,264700.19999954,264701.19999954,45,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402657346,681080.00
06/13/2014 07:00,1,0.138,ALERT,213.3,337.91,60.00,1402657203,"033051125000135","019011112586793",34.34,10,0.139,319.47,439.02,4.6,14.2,0.004,260555.89999986,260556.89999986,46,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402657349,681081.00
06/13/2014 07:15,0,0.203,ACTIVE,213.29,338.14,59.975,1402658103,"274151322000083","019011112586793",27.55,12.00,0,334.54,348.06,5.7,3.6,0.027,152868.3,152868.3,11422,0,0,0,L,1151911521,0,121.33,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658126,681082.00
06/13/2014 07:15,0,0.217,ACTIVE,213.96,338.44,59.975,1402658103,"274151322000076","019011112586793",27.93,12.00,0,336.34,348.36,6.1,4.0,0.022,156713.5,156713.5,11385,0,0,0,L,1151911521,0,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658128,681083.00
06/13/2014 07:15,0,0.127,ACTIVE,213.74,338.14,59.959,1402658103,"274151322000094","019011112586793",30.43,11.30,0,335.14,420.20,4.0,1.9,0.018,97881.7,97881.7,11689,0,0,0,L,1151911521,0,121.33,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658130,681084.00
06/13/2014 07:15,0,0.229,ACTIVE,213.06,337.54,59.965,1402658103,"274151322000052","019011112586793",27.79,12.30,0,333.93,348.06,6.5,4.3,0.027,153196.3,153196.3,11383,0,0,0,L,1151911521,0,121.10,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658132,681085.00
06/13/2014 07:15,0,0.201,ACTIVE,213.51,337.54,59.970,1402658103,"274151322000085","019011112586793",27.83,11.70,0,335.74,348.06,5.7,3.6,0.022,152303.3,152303.3,11357,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658134,681086.00
06/13/2014 07:15,0,0.213,ACTIVE,213.29,338.14,59.965,1402658103,"274151322000087","019011112586793",26.54,14.00,0,334.84,348.06,5.7,3.6,0.013,146318.4,146318.4,11394,0,0,0,L,1151911521,0,121.55,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658137,681087.00
06/13/2014 07:15,0,0.189,ACTIVE,212.83,337.54,59.970,1402658103,"274151322000088","019011112586793",26.44,12.00,0,334.24,347.46,5.1,3.0,0.018,147581.0,147581.0,11388,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658138,681088.00
06/13/2014 07:15,0,0.203,ACTIVE,213.29,337.84,59.949,1402658103,"274151322000095","019011112586793",27.69,11.30,0,335.14,347.46,5.7,3.6,0.022,155087.6,155087.6,11398,0,0,0,L,1151911521,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658140,681089.00
06/13/2014 07:15,0,0.143,ACTIVE,213.96,339.04,59.965,1402658103,"274151322000068","019011112586793",30.75,13.00,0,336.04,422.00,4.5,2.4,0.027,95814.9,95814.9,11775,0,0,0,L,1151911521,0,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658142,681090.00
06/13/2014 07:15,0,0.201,ACTIVE,213.29,337.54,59.981,1402658103,"274151322000054","019011112586793",27.51,12.30,0,334.24,347.46,5.6,3.5,0.018,150872.4,150872.4,11509,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658143,681091.00
06/13/2014 07:15,1,0.021,ACTIVE_NO_POWER,212.6,383.09,60.03,1402658103,"033051125000150","019011112586793",43.72,10,0.000,320.96,439.77,0.9,0.0,0.000,340722.09999958,340723.09999958,57,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658301,681092.00
06/13/2014 07:15,1,0.000,ACTIVE_NO_POWER,212.4,341.85,60.03,1402658103,"033051125000118","019011112586793",43.70,10,0.000,322.17,439.95,0.0,0.0,0.000,337813.50000007,337814.30000007,67,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658393,681093.00
06/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402658103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658984,681094.00
06/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402658103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658984,681095.00
06/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402658103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264701.19999954,264701.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658984,681096.00
06/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402658103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260556.89999986,260556.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658984,681097.00
06/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402658103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658984,681098.00
06/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402658103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658984,681099.00
06/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402658103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658984,681100.00
06/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402658103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402658984,681101.00
06/13/2014 07:30,0,0.148,ACTIVE,213.96,336.94,59.991,1402659004,"274151322000083","019011112586793",26.74,12.70,0,333.03,342.95,4.0,2.0,0.000,152868.9,152868.9,11423,0,0,0,L,1151911521,1,121.78,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659079,681102.00
06/13/2014 07:30,0,0.152,ACTIVE,214.87,338.44,59.996,1402659004,"274151322000076","019011112586793",27.77,12.70,0,333.93,342.35,4.3,2.3,0.009,156714.2,156714.2,11386,0,0,0,L,1151911521,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659081,681103.00
06/13/2014 07:30,0,0.084,ACTIVE,214.19,339.34,59.991,1402659004,"274151322000094","019011112586793",29.74,11.70,0,333.63,341.45,2.6,0.6,0.013,97881.9,97881.9,11690,0,0,0,L,1151911521,1,122.01,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659083,681104.00
06/13/2014 07:30,0,0.172,ACTIVE,213.96,338.74,59.996,1402659004,"274151322000052","019011112586793",27.02,12.70,0,332.13,342.35,4.7,2.6,0.018,153197.1,153197.1,11384,0,0,0,L,1151911521,1,121.55,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659084,681105.00
06/13/2014 07:30,0,0.152,ACTIVE,213.96,339.04,59.970,1402659004,"274151322000085","019011112586793",26.58,12.30,0,333.33,342.05,4.1,2.0,0.009,152303.9,152303.9,11358,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659086,681106.00
06/13/2014 07:30,0,0.152,ACTIVE,214.19,339.04,59.991,1402659004,"274151322000087","019011112586793",26.90,14.70,0,332.73,342.05,4.2,2.1,0.013,146319.0,146319.0,11395,0,0,0,L,1151911521,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659088,681107.00
06/13/2014 07:30,0,0.137,ACTIVE,213.51,337.84,60.012,1402659004,"274151322000088","019011112586793",25.33,12.30,0,332.43,342.05,3.5,1.5,0.004,147581.4,147581.4,11389,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659089,681108.00
06/13/2014 07:30,0,0.146,ACTIVE,214.19,338.74,59.991,1402659004,"274151322000095","019011112586793",27.25,12.00,0,333.03,341.75,4.0,2.0,0.009,155088.2,155088.2,11399,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659091,681109.00
06/13/2014 07:30,0,0.102,ACTIVE,215.09,339.34,59.986,1402659004,"274151322000068","019011112586793",29.96,13.30,0,334.54,342.95,3.1,1.1,0.013,95815.2,95815.2,11776,0,0,0,L,1151911521,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659093,681110.00
06/13/2014 07:30,0,0.146,ACTIVE,213.96,337.84,59.986,1402659004,"274151322000054","019011112586793",26.84,12.70,0,331.83,341.75,4.0,1.9,0.018,150873.0,150873.0,11510,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659095,681111.00
06/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402659004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659884,681112.00
06/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402659004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,337814.30000007,337814.30000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659884,681113.00
06/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402659004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,340723.09999958,340723.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659884,681114.00
06/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402659004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659884,681115.00
06/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402659004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659884,681116.00
06/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402659004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,264701.19999954,264701.19999954,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659884,681117.00
06/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402659004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,260556.89999986,260556.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659884,681118.00
06/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402659004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659884,681119.00
