ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402659004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659884,681120.00
06/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402659004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659884,681121.00
06/13/2014 07:45,0,0.176,ACTIVE,214.19,338.74,59.949,1402659903,"274151322000083","019011112586793",27.04,13.00,0,333.93,343.25,4.8,2.7,0.022,152869.4,152869.4,11424,0,0,0,L,1151911521,1,122.01,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659977,681122.00
06/13/2014 07:45,0,0.178,ACTIVE,214.87,338.74,59.949,1402659903,"274151322000076","019011112586793",28.57,12.70,0,335.44,344.15,5.2,3.0,0.018,156714.8,156714.8,11387,0,0,0,L,1151911521,1,122.23,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659979,681123.00
06/13/2014 07:45,0,0.104,ACTIVE,214.41,338.44,59.949,1402659903,"274151322000094","019011112586793",30.10,12.00,0,322.21,352.27,3.2,1.2,0.004,97882.0,97882.0,11691,0,0,0,L,1151911521,1,121.78,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659980,681124.00
06/13/2014 07:45,0,0.199,ACTIVE,214.19,337.54,59.954,1402659903,"274151322000052","019011112586793",27.57,13.00,0,333.63,343.25,5.6,3.5,0.022,153197.7,153197.7,11385,0,0,0,L,1151911521,1,121.55,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659982,681125.00
06/13/2014 07:45,0,0.178,ACTIVE,214.64,339.65,59.959,1402659903,"274151322000085","019011112586793",27.29,12.30,0,334.84,343.55,5.0,2.9,0.018,152304.4,152304.4,11359,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659984,681126.00
06/13/2014 07:45,0,0.184,ACTIVE,214.41,337.84,59.959,1402659903,"274151322000087","019011112586793",26.74,15.30,0,333.93,343.25,5.0,2.9,0.004,146319.5,146319.5,11396,0,0,0,L,1151911521,1,122.01,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659985,681127.00
06/13/2014 07:45,0,0.162,ACTIVE,214.19,338.44,59.965,1402659903,"274151322000088","019011112586793",26.22,12.70,0,333.93,342.95,4.3,2.3,0.004,147581.8,147581.8,11390,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659987,681128.00
06/13/2014 07:45,0,0.178,ACTIVE,214.41,338.44,59.954,1402659903,"274151322000095","019011112586793",27.45,12.30,0,334.24,342.95,5.0,2.9,0.022,155088.7,155088.7,11400,0,0,0,L,1151911521,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659989,681129.00
06/13/2014 07:45,0,0.125,ACTIVE,215.09,338.44,59.949,1402659903,"274151322000068","019011112586793",30.40,13.70,0,311.99,363.09,3.9,1.8,0.004,95815.5,95815.5,11777,0,0,0,L,1151911521,1,122.46,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659990,681130.00
06/13/2014 07:45,0,0.174,ACTIVE,214.41,337.24,59.970,1402659903,"274151322000054","019011112586793",27.83,13.00,0,333.93,342.95,5.0,2.9,0.013,150873.5,150873.5,11511,0,0,0,L,1151911521,1,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402659992,681131.00
06/13/2014 07:45,1,0.135,ACTIVE_NO_POWER,212.2,379.41,60.03,1402659903,"033051125000118","019011112586793",37.69,10,0.000,318.16,442.15,5.0,0.0,0.000,337814.30000007,337814.30000007,132,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660215,681132.00
06/13/2014 07:45,1,0.067,ACTIVE_NO_POWER,212.2,435.07,60.03,1402659903,"033051125000150","019011112586793",43.45,10,0.000,317.96,440.53,2.9,0.0,0.000,340723.09999958,340723.09999958,121,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660240,681133.00
06/13/2014 07:45,1,0.164,ACTIVE,213.1,329.37,60.03,1402659903,"033051125000132","019011112586793",32.31,11,0.141,320.31,440.91,5.2,13.5,0.131,264701.19999954,264701.99999955,160,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660327,681134.00
06/13/2014 07:45,1,0.154,ACTIVE_NO_POWER,212.2,388.94,60.03,1402659903,"033051125000135","019011112586793",32.13,11,0.000,318.60,441.23,4.9,0.0,0.000,260556.89999986,260557.59999986,161,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660330,681135.00
06/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1402659903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,310122.70000005,310122.70000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660784,681136.00
06/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1402659903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,306362.10000009,306362.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660784,681137.00
06/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1402659903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,309224.90000023,309224.90000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660784,681138.00
06/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1402659903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,323399.39999996,323399.39999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660784,681139.00
06/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1402659903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,290630.20000003,290630.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660784,681140.00
06/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1402659903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,306825.39999998,306825.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660784,681141.00
06/13/2014 08:00,1,0.287,ACTIVE,213.8,328.04,60.07,1402660803,"033051125000132","019011112586793",35.10,11,0.116,320.31,440.61,10.0,14.9,0.251,264701.99999955,264702.69999954,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660858,681142.00
06/13/2014 08:00,1,0.275,ACTIVE,213.4,366.85,60.03,1402660803,"033051125000135","019011112586793",34.89,11,0.139,315.73,440.95,9.5,14.5,0.004,260557.59999986,260558.19999986,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660861,681143.00
06/13/2014 08:00,1,0.319,ACTIVE,213.8,337.14,60.07,1402660803,"033051125000118","019011112586793",39.48,11,0.103,318.18,444.94,12.5,9.8,0.185,337814.30000007,337815.50000007,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660863,681144.00
06/13/2014 08:00,1,0.336,ACTIVE,213.8,429.74,60.03,1402660803,"033051125000150","019011112586793",39.63,11,0.000,316.10,444.64,13.2,7.9,0.000,340723.09999958,340724.1999996,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660866,681145.00
06/13/2014 08:00,0,0.482,ACTIVE,213.29,339.04,60.002,1402660803,"274151322000083","019011112586793",28.59,13.30,0,334.84,346.56,14.0,11.6,0.093,152871.1,152871.1,11425,0,0,0,L,1151911521,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660867,681146.00
06/13/2014 08:00,0,0.508,ACTIVE,214.64,341.15,60.007,1402660803,"274151322000076","019011112586793",29.36,13.30,0,335.74,346.86,15.2,12.7,0.093,156716.6,156716.6,11388,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660869,681147.00
06/13/2014 08:00,0,0.232,ACTIVE,214.19,445.45,60.002,1402660803,"274151322000094","019011112586793",42.46,13.70,0,335.44,448.45,9.9,7.6,0.053,97883.2,97883.2,11692,0,0,0,L,1151911521,1,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660871,681148.00
06/13/2014 08:00,0,0.514,ACTIVE,213.29,338.14,59.996,1402660803,"274151322000052","019011112586793",28.55,13.30,0,333.93,346.26,14.9,12.5,0.084,153199.6,153199.6,11386,0,0,0,L,1151911521,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660873,681149.00
06/13/2014 08:00,0,0.477,ACTIVE,213.96,342.35,59.996,1402660803,"274151322000085","019011112586793",29.28,12.70,0,335.74,346.26,14.2,11.7,0.084,152306.1,152306.1,11360,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660875,681150.00
06/13/2014 08:00,0,0.484,ACTIVE,213.96,339.65,60.002,1402660803,"274151322000087","019011112586793",28.65,15.80,0,334.84,346.56,14.0,11.6,0.080,146321.2,146321.2,11397,0,0,0,L,1151911521,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660876,681151.00
06/13/2014 08:00,0,0.459,ACTIVE,213.74,339.65,60.002,1402660803,"274151322000088","019011112586793",28.82,13.00,0,334.54,345.96,13.4,11.0,0.084,147583.4,147583.4,11391,0,0,0,L,1151911521,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660878,681152.00
06/13/2014 08:00,0,0.502,ACTIVE,214.19,340.25,59.991,1402660803,"274151322000095","019011112586793",29.18,12.70,0,334.84,346.56,14.8,12.4,0.088,155090.5,155090.5,11401,0,0,0,L,1151911521,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660880,681153.00
06/13/2014 08:00,0,0.326,ACTIVE,214.87,423.20,60.002,1402660803,"274151322000068","019011112586793",39.88,15.00,0,336.34,436.43,13.1,10.7,0.071,95817.0,95817.0,11778,0,0,0,L,1151911521,1,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660881,681154.00
06/13/2014 08:00,0,0.488,ACTIVE,213.74,342.05,60.007,1402660803,"274151322000054","019011112586793",28.88,13.30,0,334.54,345.96,14.3,11.8,0.088,150875.2,150875.2,11512,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402660883,681155.00
06/13/2014 08:00,1,0.468,ALERT,213.7,375.20,60.03,1402660803,"040051121000068","019011112586793",23.08,10,0.099,299.22,440.49,10.7,5.3,0.195,310122.70000005,310123.40000005,44,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402660886,681156.00
06/13/2014 08:00,1,0.450,ALERT,213.5,394.30,60.03,1402660803,"040051121000185","019011112586793",24.06,10,0.000,299.33,439.48,10.7,0.3,0.000,306362.10000009,306362.80000014,44,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402660889,681157.00
06/13/2014 08:00,1,0.419,ALERT,213.8,369.16,60.03,1402660803,"040051121000195","019011112586793",24.22,11,0.145,298.99,441.50,10.1,11.1,0.006,309224.90000023,309225.70000023,45,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402660891,681158.00
06/13/2014 08:00,1,0.456,ALERT,213.4,421.72,60.03,1402660803,"040051121000097","019011112586793",26.22,11,0.000,291.09,442.35,11.9,0.0,0.000,323399.39999996,323400.19999991,46,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402660894,681159.00
06/13/2014 08:00,1,0.529,ALERT,213.7,342.81,60.07,1402660803,"040051121000095","019011112586793",22.90,10,0.138,298.65,437.84,12.0,14.1,0.043,290630.20000003,290630.80000003,43,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402660897,681160.00
06/13/2014 08:00,1,0.472,ALERT,213.2,343.08,60.03,1402660803,"040051121000116","019011112586793",26.02,10,0.143,293.08,440.11,12.2,14.5,0.049,306825.39999998,306826.19999999,42,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402660900,681161.00
06/13/2014 08:15,1,0.534,ACTIVE_NO_POWER,213.5,423.68,60.03,1402661703,"040051121000097","019011112586793",26.39,11,0.063,315.71,441.88,14.0,0.0,0.000,323400.19999991,323401.79999993,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661706,681162.00
06/13/2014 08:15,1,0.597,ACTIVE,213.4,410.96,60.00,1402661703,"040051121000095","019011112586793",23.44,11,0.000,312.83,437.47,13.9,9.4,0.000,290630.80000003,290632.30000003,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661708,681163.00
06/13/2014 08:15,1,0.348,ALERT,213.9,326.99,60.00,1402661703,"033051125000132","019011112586793",35.40,11,0.084,317.83,440.48,12.2,3.8,0.245,264702.69999954,264704.39999953,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402661711,681164.00
06/13/2014 08:15,1,0.337,ACTIVE,213.3,390.39,60.00,1402661703,"033051125000135","019011112586793",35.10,11,0.157,315.08,441.02,11.7,15.8,0.002,260558.19999986,260559.79999986,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661713,681165.00
06/13/2014 08:15,1,0.561,ACTIVE,213.4,340.22,60.00,1402661703,"040051121000116","019011112586793",25.76,11,0.152,313.50,440.42,14.3,15.8,0.095,306826.19999999,306827.89999998,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661715,681166.00
06/13/2014 08:15,1,0.549,ACTIVE,214.1,408.88,60.03,1402661703,"040051121000068","019011112586793",23.41,11,0.136,316.21,439.58,12.7,12.2,0.000,310123.40000005,310124.90000005,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661718,681167.00
06/13/2014 08:15,1,0.395,ACTIVE,213.4,327.72,60.03,1402661703,"033051125000118","019011112586793",38.89,11,0.149,318.40,441.38,15.3,7.0,0.257,337815.50000007,337817.80000007,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661720,681168.00
06/13/2014 08:15,1,0.410,ACTIVE,213.7,429.55,60.03,1402661703,"033051125000150","019011112586793",39.40,11,0.110,315.98,440.86,16.0,13.5,0.000,340724.1999996,340726.49999961,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661723,681169.00
06/13/2014 08:15,1,0.528,ACTIVE,214.0,396.54,60.00,1402661703,"040051121000185","019011112586793",24.52,11,0.138,314.73,440.10,12.9,13.8,0.000,306362.80000014,306364.30000014,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661725,681170.00
06/13/2014 08:15,1,0.505,ACTIVE,213.9,421.94,60.03,1402661703,"040051121000195","019011112586793",24.42,11,0.099,318.22,441.60,12.2,7.4,0.000,309225.70000023,309227.30000023,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661727,681171.00
06/13/2014 08:15,0,0.578,ACTIVE,213.96,339.65,59.975,1402661703,"274151322000083","019011112586793",29.00,13.70,0,334.24,348.36,17.0,14.5,0.106,152873.8,152873.8,11426,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661729,681172.00
06/13/2014 08:15,0,0.604,ACTIVE,214.87,341.75,59.991,1402661703,"274151322000076","019011112586793",30.18,13.70,0,335.44,348.96,18.4,15.9,0.115,156719.6,156719.6,11389,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661731,681173.00
06/13/2014 08:15,0,0.375,ACTIVE,214.19,416.59,59.991,1402661703,"274151322000094","019011112586793",39.26,14.70,0,336.94,449.95,15.1,12.6,0.088,97885.4,97885.4,11693,0,0,0,L,1151911521,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661733,681174.00
06/13/2014 08:15,0,0.596,ACTIVE,213.96,343.25,59.975,1402661703,"274151322000052","019011112586793",29.56,14.00,0,333.93,348.66,17.9,15.3,0.102,153202.5,153202.5,11387,0,0,0,L,1151911521,0,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661734,681175.00
06/13/2014 08:15,0,0.580,ACTIVE,214.19,341.45,59.981,1402661703,"274151322000085","019011112586793",29.10,13.30,0,335.14,348.36,17.1,14.6,0.102,152308.9,152308.9,11361,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661736,681176.00
06/13/2014 08:15,0,0.578,ACTIVE,214.19,341.15,59.981,1402661703,"274151322000087","019011112586793",28.69,16.30,0,334.54,348.06,16.8,14.3,0.088,146323.9,146323.9,11398,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661738,681177.00
06/13/2014 08:15,0,0.559,ACTIVE,213.51,342.95,59.975,1402661703,"274151322000088","019011112586793",28.63,13.70,0,334.54,347.76,16.2,13.7,0.093,147585.9,147585.9,11392,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661740,681178.00
06/13/2014 08:15,0,0.602,ACTIVE,213.96,340.25,59.965,1402661703,"274151322000095","019011112586793",29.48,13.30,0,334.84,348.36,18.0,15.4,0.106,155093.4,155093.4,11402,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661741,681179.00
06/13/2014 08:15,0,0.373,ACTIVE,214.87,428.01,59.981,1402661703,"274151322000068","019011112586793",40.63,15.80,0,339.65,434.33,15.3,12.9,0.080,95819.5,95819.5,11779,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661743,681180.00
06/13/2014 08:15,0,0.576,ACTIVE,213.74,341.15,59.986,1402661703,"274151322000054","019011112586793",29.26,14.00,0,333.93,348.06,17.1,14.6,0.110,150878.0,150878.0,11513,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402661745,681181.00
06/13/2014 08:30,1,0.500,ACTIVE,213.8,382.29,60.03,1402662604,"040051121000097","019011112586793",26.50,12,0.135,314.86,440.38,13.2,11.9,0.004,323401.79999993,323404.09999994,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662606,681182.00
06/13/2014 08:30,1,0.587,ACTIVE,213.4,323.41,60.03,1402662604,"040051121000095","019011112586793",22.43,11,0.144,311.71,437.21,13.1,6.5,0.235,290632.30000003,290634.20000003,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662608,681183.00
06/13/2014 08:30,1,0.329,ACTIVE_NO_POWER,213.8,393.63,60.03,1402662604,"033051125000132","019011112586793",35.01,12,0.000,316.98,440.61,11.4,0.0,0.124,264704.39999953,264706.39999953,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662611,681184.00
06/13/2014 08:30,1,0.312,ACTIVE_NO_POWER,214.1,430.34,60.03,1402662604,"033051125000135","019011112586793",35.10,12,0.000,314.66,440.95,10.9,0.0,0.000,260559.79999986,260561.79999986,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662613,681185.00
06/13/2014 08:30,1,0.227,ACTIVE_NO_POWER,213.1,390.24,60.00,1402662604,"040051121000116","019011112586793",29.99,11,0.000,313.56,439.91,6.7,0.0,0.000,306827.89999998,306829.5,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662615,681186.00
06/13/2014 08:30,1,0.521,ACTIVE,214.2,363.87,60.03,1402662604,"040051121000068","019011112586793",22.93,11,0.140,317.16,439.41,11.8,14.7,0.012,310124.90000005,310126.80000005,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662617,681187.00
06/13/2014 08:30,1,0.360,ACTIVE,213.4,354.17,60.03,1402662604,"033051125000118","019011112586793",39.45,12,0.137,319.55,442.31,14.1,14.5,0.058,337817.80000007,337820.70000007,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662619,681188.00
06/13/2014 08:30,1,0.380,ACTIVE,213.3,346.14,60.00,1402662604,"033051125000150","019011112586793",39.41,11,0.147,317.40,441.11,14.9,11.3,0.100,340726.49999961,340729.39999959,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662622,681189.00
06/13/2014 08:30,1,0.494,ACTIVE_NO_POWER,214.0,401.73,60.03,1402662604,"040051121000185","019011112586793",24.27,11,0.000,316.83,439.77,11.9,0.0,0.089,306364.30000014,306366.10000009,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662624,681190.00
06/13/2014 08:30,1,0.464,ACTIVE,214.2,364.24,60.03,1402662604,"040051121000195","019011112586793",24.46,11,0.144,318.14,440.49,11.3,15.0,0.016,309227.30000023,309229.30000023,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662627,681191.00
06/13/2014 08:30,0,0.543,ACTIVE,213.96,342.35,59.949,1402662604,"274151322000083","019011112586793",28.73,14.30,0,334.24,349.26,15.8,13.3,0.102,152877.1,152877.1,11427,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662629,681192.00
06/13/2014 08:30,0,0.564,ACTIVE,213.74,341.75,59.975,1402662604,"274151322000076","019011112586793",29.90,14.30,0,336.04,349.26,17.1,14.6,0.106,156723.3,156723.3,11390,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662631,681193.00
06/13/2014 08:30,0,0.346,ACTIVE,213.51,415.69,59.975,1402662604,"274151322000094","019011112586793",39.32,15.30,0,336.64,437.63,13.7,11.3,0.080,97888.3,97888.3,11694,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662632,681194.00
06/13/2014 08:30,0,0.572,ACTIVE,213.06,341.15,59.975,1402662604,"274151322000052","019011112586793",28.69,14.30,0,334.24,349.26,16.6,14.1,0.102,153206.0,153206.0,11388,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662634,681195.00
06/13/2014 08:30,0,0.539,ACTIVE,213.29,342.35,59.981,1402662604,"274151322000085","019011112586793",29.02,13.70,0,335.44,348.96,15.9,13.4,0.097,152312.2,152312.2,11362,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662636,681196.00
06/13/2014 08:30,0,0.541,ACTIVE,213.29,341.15,59.981,1402662604,"274151322000087","019011112586793",28.45,17.00,0,334.54,349.26,15.6,13.1,0.093,146327.2,146327.2,11399,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662638,681197.00
06/13/2014 08:30,0,0.523,ACTIVE,213.06,338.74,59.959,1402662604,"274151322000088","019011112586793",28.25,14.00,0,334.24,348.96,15.0,12.6,0.088,147589.0,147589.0,11393,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662639,681198.00
06/13/2014 08:30,0,0.559,ACTIVE,213.96,339.95,59.975,1402662604,"274151322000095","019011112586793",29.40,13.70,0,334.84,348.96,16.7,14.2,0.102,155096.9,155096.9,11403,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662641,681199.00
06/13/2014 08:30,0,0.357,ACTIVE,214.19,428.61,59.986,1402662604,"274151322000068","019011112586793",40.33,16.70,0,336.94,437.63,14.5,12.1,0.075,95822.5,95822.5,11780,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662643,681200.00
06/13/2014 08:30,0,0.541,ACTIVE,213.74,340.85,59.991,1402662604,"274151322000054","019011112586793",29.08,14.30,0,334.24,349.26,15.9,13.4,0.102,150881.3,150881.3,11514,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402662645,681201.00
06/13/2014 08:45,1,0.829,ACTIVE,214.9,395.48,60.03,1402663503,"040051121000097","019011112586793",26.70,13,0.163,315.72,443.06,22.0,14.1,0.074,323404.09999994,323408.09999994,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663506,681202.00
06/13/2014 08:45,1,0.869,ACTIVE,214.2,411.71,60.03,1402663503,"040051121000095","019011112586793",23.81,11,0.147,313.84,440.23,20.5,11.4,0.003,290634.20000003,290637.80000003,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663508,681203.00
06/13/2014 08:45,1,0.533,ACTIVE,215.0,427.06,60.03,1402663503,"033051125000132","019011112586793",35.58,12,0.143,318.66,444.17,18.9,14.8,0.024,264706.39999953,264709.89999953,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663511,681204.00
06/13/2014 08:45,1,0.511,ACTIVE,214.9,418.94,60.03,1402663503,"033051125000135","019011112586793",35.55,13,0.146,317.59,444.79,18.0,15.0,0.003,260561.79999986,260565.39999986,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663513,681205.00
06/13/2014 08:45,1,0.815,ACTIVE,214.7,356.52,60.03,1402663503,"040051121000116","019011112586793",26.45,11,0.153,313.37,441.86,21.4,23.0,0.104,306829.5,306832.80000001,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663515,681206.00
06/13/2014 08:45,1,0.795,ACTIVE,214.4,411.53,60.03,1402663503,"040051121000068","019011112586793",23.92,11,0.146,317.09,442.79,18.9,11.6,0.064,310126.80000005,310130.40000005,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663517,681207.00
06/13/2014 08:45,1,0.571,ACTIVE,214.6,390.74,60.03,1402663503,"033051125000118","019011112586793",40.50,12,0.168,317.32,444.25,23.0,20.6,0.029,337820.70000007,337825.40000007,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663520,681208.00
06/13/2014 08:45,1,0.585,ACTIVE,215.0,360.70,60.00,1402663503,"033051125000150","019011112586793",40.29,12,0.142,317.38,443.42,23.4,12.0,0.213,340729.39999959,340734.1999996,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663522,681209.00
06/13/2014 08:45,1,0.743,ACTIVE,214.6,328.20,60.03,1402663503,"040051121000185","019011112586793",25.53,12,0.143,316.36,442.38,18.9,22.1,0.239,306366.10000009,306369.70000011,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663524,681210.00
06/13/2014 08:45,1,0.720,ACTIVE,215.1,383.64,60.03,1402663503,"040051121000195","019011112586793",25.40,12,0.169,319.54,443.14,18.2,15.1,0.175,309229.30000023,309233.00000023,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663526,681211.00
06/13/2014 08:45,0,0.805,ACTIVE,214.64,342.05,59.970,1402663503,"274151322000083","019011112586793",29.10,14.70,0,332.13,362.49,23.7,21.0,0.146,152882.4,152882.4,11428,0,0,0,L,1151911521,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663528,681212.00
06/13/2014 08:45,0,0.848,ACTIVE,214.87,341.45,59.981,1402663503,"274151322000076","019011112586793",29.80,15.00,0,332.43,364.29,25.6,22.8,0.168,156729.0,156729.0,11391,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663530,681213.00
06/13/2014 08:45,0,0.529,ACTIVE,214.64,420.20,59.991,1402663503,"274151322000094","019011112586793",39.34,15.80,0,335.14,459.87,21.1,18.4,0.133,97892.9,97892.9,11695,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663531,681214.00
06/13/2014 08:45,0,0.818,ACTIVE,213.96,345.36,59.981,1402663503,"274151322000052","019011112586793",29.06,15.00,0,330.93,362.49,24.1,21.3,0.150,153211.5,153211.5,11389,0,0,0,L,1151911521,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663533,681215.00
06/13/2014 08:45,0,0.771,ACTIVE,214.87,342.35,59.975,1402663503,"274151322000085","019011112586793",29.72,14.30,0,332.43,363.09,23.2,20.5,0.146,152317.5,152317.5,11363,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663535,681216.00
06/13/2014 08:45,0,0.771,ACTIVE,214.87,343.85,59.991,1402663503,"274151322000087","019011112586793",28.84,17.80,0,331.23,362.19,22.5,19.8,0.146,146332.4,146332.4,11400,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663537,681217.00
06/13/2014 08:45,0,0.752,ACTIVE,214.19,341.75,59.970,1402663503,"274151322000088","019011112586793",28.78,14.30,0,331.53,362.19,22.0,19.3,0.128,147594.1,147594.1,11394,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663539,681218.00
06/13/2014 08:45,0,0.795,ACTIVE,214.19,341.45,59.996,1402663503,"274151322000095","019011112586793",29.70,14.00,0,331.83,363.69,23.9,21.2,0.159,155102.5,155102.5,11404,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663541,681219.00
06/13/2014 08:45,0,0.523,ACTIVE,215.09,417.49,59.959,1402663503,"274151322000068","019011112586793",39.32,17.30,0,335.44,462.88,20.9,18.2,0.124,95827.3,95827.3,11781,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663543,681220.00
06/13/2014 08:45,0,0.750,ACTIVE,214.19,342.95,59.975,1402663503,"274151322000054","019011112586793",29.52,14.70,0,331.53,362.49,22.4,19.7,0.146,150886.6,150886.6,11515,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402663544,681221.00
06/13/2014 09:00,1,1.148,ACTIVE,215.2,425.62,60.03,1402664403,"040051121000097","019011112586793",27.43,13,0.193,317.11,442.79,31.3,31.0,0.091,323408.09999994,323412.89999995,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664405,681222.00
06/13/2014 09:00,1,1.196,ACTIVE,214.8,350.22,60.03,1402664403,"040051121000095","019011112586793",24.24,12,0.235,314.25,438.32,28.8,26.5,0.175,290637.80000003,290641.80000003,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664407,681223.00
06/13/2014 09:00,1,0.760,ACTIVE,215.5,376.84,60.03,1402664403,"033051125000132","019011112586793",36.15,13,0.162,318.21,441.31,27.3,25.2,0.242,264709.89999953,264714.19999954,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664410,681224.00
06/13/2014 09:00,1,0.735,ACTIVE,215.3,345.58,60.00,1402664403,"033051125000135","019011112586793",36.31,13,0.191,317.88,442.39,26.5,23.3,0.237,260565.39999986,260569.39999986,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664412,681225.00
06/13/2014 09:00,1,1.176,ACTIVE,214.9,322.90,60.00,1402664403,"040051121000116","019011112586793",26.85,12,0.196,312.79,441.81,31.4,21.2,0.247,306832.80000001,306837.59999996,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664414,681226.00
06/13/2014 09:00,1,1.160,ACTIVE,214.9,369.65,60.03,1402664403,"040051121000068","019011112586793",24.46,12,0.234,318.22,440.87,28.2,32.1,0.115,310130.40000005,310134.60000005,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664416,681227.00
06/13/2014 09:00,1,0.862,ACTIVE,214.6,365.75,60.00,1402664403,"033051125000118","019011112586793",40.45,13,0.210,317.15,444.51,34.7,27.3,0.179,337825.40000007,337831.20000007,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664419,681228.00
06/13/2014 09:00,1,0.875,ACTIVE,215.1,371.95,60.03,1402664403,"033051125000150","019011112586793",40.53,13,0.206,317.81,443.53,35.3,35.9,0.211,340734.1999996,340739.89999959,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664421,681229.00
06/13/2014 09:00,1,1.132,ACTIVE,215.1,376.14,60.00,1402664403,"040051121000185","019011112586793",26.22,12,0.213,318.42,440.41,29.5,26.2,0.107,306369.70000011,306374.20000011,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664423,681230.00
06/13/2014 09:00,1,1.130,ACTIVE,214.8,437.42,60.03,1402664403,"040051121000195","019011112586793",25.93,13,0.180,320.61,442.69,29.1,24.9,0.017,309233.00000023,309237.50000023,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664425,681231.00
06/13/2014 09:00,0,1.213,ACTIVE,214.64,349.56,59.949,1402664403,"274151322000083","019011112586793",30.00,15.30,0,334.54,359.78,36.9,33.7,0.256,152888.7,152888.7,11429,0,0,0,L,1151911521,0,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664427,681232.00
06/13/2014 09:00,0,1.293,ACTIVE,215.54,346.86,60.007,1402664403,"274151322000076","019011112586793",30.53,15.30,0,333.63,361.89,40.0,36.7,0.270,156735.9,156735.9,11392,0,0,0,L,1151911521,0,122.91,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664429,681233.00
06/13/2014 09:00,0,0.836,ACTIVE,214.64,423.20,59.959,1402664403,"274151322000094","019011112586793",39.42,16.30,0,334.54,446.65,33.1,30.0,0.217,97898.5,97898.5,11696,0,0,0,L,1151911521,0,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664431,681234.00
06/13/2014 09:00,0,1.242,ACTIVE,214.19,344.45,59.965,1402664403,"274151322000052","019011112586793",29.98,15.50,0,334.84,360.08,37.7,34.5,0.252,153218.0,153218.0,11390,0,0,0,L,1151911521,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664432,681235.00
06/13/2014 09:00,0,1.211,ACTIVE,214.41,350.47,59.959,1402664403,"274151322000085","019011112586793",30.12,14.70,0,336.04,360.08,36.9,33.7,0.252,152323.8,152323.8,11364,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664434,681236.00
06/13/2014 09:00,0,1.195,ACTIVE,214.87,348.36,59.954,1402664403,"274151322000087","019011112586793",29.70,18.70,0,334.54,360.08,36.0,32.8,0.225,146338.5,146338.5,11401,0,0,0,L,1151911521,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664436,681237.00
06/13/2014 09:00,0,1.191,ACTIVE,213.96,344.76,59.949,1402664403,"274151322000088","019011112586793",29.68,15.00,0,331.23,360.38,35.8,32.6,0.230,147600.2,147600.2,11395,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664438,681238.00
06/13/2014 09:00,0,1.295,ACTIVE,214.87,345.06,59.965,1402664403,"274151322000095","019011112586793",29.96,14.70,0,333.03,361.29,39.3,36.0,0.256,155109.3,155109.3,11405,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664439,681239.00
06/13/2014 09:00,0,0.814,ACTIVE,215.54,434.63,59.959,1402664403,"274151322000068","019011112586793",40.69,18.00,0,335.44,453.56,34.0,30.9,0.217,95833.1,95833.1,11782,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664441,681240.00
06/13/2014 09:00,0,1.217,ACTIVE,214.87,350.77,59.954,1402664403,"274151322000054","019011112586793",30.00,15.30,0,335.14,360.38,37.0,33.8,0.239,150892.9,150892.9,11516,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402664443,681241.00
06/13/2014 09:15,1,1.326,ACTIVE,214.2,363.92,60.03,1402665303,"040051121000097","019011112586793",27.38,13,0.208,313.43,443.04,36.1,30.1,0.180,323412.89999995,323420.89999995,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665306,681242.00
06/13/2014 09:15,1,1.364,ACTIVE,213.7,401.69,60.00,1402665303,"040051121000095","019011112586793",24.34,13,0.235,314.56,440.43,33.0,30.8,0.033,290641.80000003,290648.60000003,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665308,681243.00
06/13/2014 09:15,1,0.863,ACTIVE,214.1,371.37,60.03,1402665303,"033051125000132","019011112586793",36.56,13,0.234,319.77,444.00,31.4,29.9,0.097,264714.19999954,264721.09999958,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665310,681244.00
06/13/2014 09:15,1,0.847,ACTIVE,213.7,392.61,60.00,1402665303,"033051125000135","019011112586793",36.24,13,0.213,317.40,444.87,30.5,18.3,0.193,260569.39999986,260576.19999986,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665313,681245.00
06/13/2014 09:15,1,1.329,ACTIVE,213.8,380.81,60.00,1402665303,"040051121000116","019011112586793",27.18,13,0.206,310.69,441.96,35.9,35.8,0.088,306837.59999996,306845.39999997,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665315,681246.00
06/13/2014 09:15,1,1.320,ACTIVE,213.8,390.19,60.00,1402665303,"040051121000068","019011112586793",24.66,13,0.185,317.95,443.00,32.3,24.5,0.075,310134.60000005,310141.70000005,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665317,681247.00
06/13/2014 09:15,1,0.979,ACTIVE,213.7,366.20,60.00,1402665303,"033051125000118","019011112586793",40.75,13,0.255,316.74,444.26,39.7,31.7,0.267,337831.20000007,337840.30000007,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665320,681248.00
06/13/2014 09:15,1,0.980,ACTIVE,213.7,383.00,60.03,1402665303,"033051125000150","019011112586793",41.27,13,0.260,315.89,442.92,40.2,31.6,0.164,340739.89999959,340748.99999961,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665322,681249.00
06/13/2014 09:15,1,1.292,ACTIVE,213.7,359.14,60.00,1402665303,"040051121000185","019011112586793",26.23,13,0.189,313.27,442.62,33.7,25.6,0.165,306374.20000011,306381.60000009,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665324,681250.00
06/13/2014 09:15,1,1.286,ACTIVE,213.9,327.13,60.00,1402665303,"040051121000195","019011112586793",26.24,13,0.202,316.46,443.27,33.5,26.2,0.250,309237.50000023,309245.00000023,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665327,681251.00
06/13/2014 09:15,0,1.367,ACTIVE,213.51,347.76,59.981,1402665303,"274151322000083","019011112586793",30.22,16.00,0,334.24,362.79,41.8,38.4,0.270,152898.4,152898.4,11430,0,0,0,L,1151911521,0,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665328,681252.00
06/13/2014 09:15,0,1.467,ACTIVE,214.64,354.07,59.959,1402665303,"274151322000076","019011112586793",30.57,16.00,0,335.44,364.89,45.4,41.9,0.314,156746.4,156746.4,11393,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665330,681253.00
06/13/2014 09:15,0,0.932,ACTIVE,213.96,429.22,59.965,1402665303,"274151322000094","019011112586793",40.37,17.00,0,336.34,453.26,37.9,34.7,0.247,97907.1,97907.1,11697,0,0,0,L,1151911521,0,121.78,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665332,681254.00
06/13/2014 09:15,0,1.406,ACTIVE,213.74,345.06,59.959,1402665303,"274151322000052","019011112586793",29.96,16.30,0,334.24,362.79,42.7,39.3,0.283,153227.9,153227.9,11391,0,0,0,L,1151911521,0,121.78,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665333,681255.00
06/13/2014 09:15,0,1.363,ACTIVE,214.19,346.56,59.991,1402665303,"274151322000085","019011112586793",30.34,15.50,0,334.84,363.09,41.9,38.5,0.265,152333.5,152333.5,11365,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665335,681256.00
06/13/2014 09:15,0,1.361,ACTIVE,213.96,345.96,59.928,1402665303,"274151322000087","019011112586793",29.42,19.80,0,334.84,362.79,40.6,37.3,0.270,146347.9,146347.9,11402,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665337,681257.00
06/13/2014 09:15,0,1.340,ACTIVE,213.51,345.66,59.959,1402665303,"274151322000088","019011112586793",29.96,15.80,0,334.54,362.49,40.6,37.3,0.278,147609.6,147609.6,11396,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665338,681258.00
06/13/2014 09:15,0,1.457,ACTIVE,213.96,354.37,59.965,1402665303,"274151322000095","019011112586793",30.20,15.50,0,334.24,363.99,44.6,41.1,0.296,155119.6,155119.6,11406,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665340,681259.00
06/13/2014 09:15,0,0.951,ACTIVE,214.87,431.32,59.965,1402665303,"274151322000068","019011112586793",39.94,19.00,0,336.94,462.28,38.5,35.2,0.247,95841.8,95841.8,11783,0,0,0,L,1151911521,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665342,681260.00
06/13/2014 09:15,0,1.381,ACTIVE,213.51,347.16,59.965,1402665303,"274151322000054","019011112586793",29.82,15.80,0,334.24,363.09,41.8,38.4,0.278,150902.6,150902.6,11517,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402665344,681261.00
06/13/2014 09:30,1,0.879,ACTIVE,214.2,398.63,60.00,1402666203,"040051121000097","019011112586793",27.25,14,0.143,313.72,442.95,23.8,15.0,0.018,323420.89999995,323426.49999991,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666205,681262.00
06/13/2014 09:30,1,0.950,ACTIVE,213.4,323.96,60.00,1402666203,"040051121000095","019011112586793",23.76,12,0.194,312.91,439.95,22.4,16.3,0.280,290648.60000003,290653.40000003,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666208,681263.00
06/13/2014 09:30,1,0.589,ACTIVE,213.7,434.65,59.96,1402666203,"033051125000132","019011112586793",35.78,13,0.165,316.71,443.76,20.9,13.4,0.045,264721.09999958,264725.89999953,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666210,681264.00
06/13/2014 09:30,1,0.578,ACTIVE,214.1,428.21,60.00,1402666203,"033051125000135","019011112586793",35.55,13,0.161,315.68,444.26,20.4,15.9,0.003,260576.19999986,260580.99999986,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666212,681265.00
