ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 09:30,1,0.919,ACTIVE,213.6,359.17,60.00,1402666203,"040051121000116","019011112586793",26.75,13,0.200,311.38,441.92,24.4,26.9,0.083,306845.39999997,306850.99999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666214,681266.00
06/13/2014 09:30,1,0.913,ACTIVE,214.0,341.92,60.00,1402666203,"040051121000068","019011112586793",24.15,13,0.210,316.33,443.09,21.9,22.0,0.141,310141.70000005,310146.70000005,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666217,681267.00
06/13/2014 09:30,1,0.681,ACTIVE,213.7,388.36,60.00,1402666203,"033051125000118","019011112586793",40.04,13,0.175,316.34,444.21,27.1,14.0,0.190,337840.30000007,337847.00000007,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666219,681268.00
06/13/2014 09:30,1,0.690,ACTIVE,213.9,367.68,59.96,1402666203,"033051125000150","019011112586793",40.71,13,0.243,316.09,443.72,27.9,33.0,0.131,340748.99999961,340755.59999957,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666221,681269.00
06/13/2014 09:30,1,0.899,ACTIVE,214.2,403.07,60.00,1402666203,"040051121000185","019011112586793",25.90,13,0.134,313.89,442.53,23.1,15.6,0.012,306381.60000009,306386.60000009,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666223,681270.00
06/13/2014 09:30,1,0.888,ACTIVE,214.1,374.66,60.00,1402666203,"040051121000195","019011112586793",25.85,13,0.169,316.04,443.17,22.8,26.4,0.050,309245.00000023,309250.20000023,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666226,681271.00
06/13/2014 09:30,0,0.990,ACTIVE,214.64,342.95,59.949,1402666203,"274151322000083","019011112586793",29.66,15.80,0,333.03,361.89,29.8,26.8,0.208,152905.4,152905.4,11431,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666227,681272.00
06/13/2014 09:30,0,1.055,ACTIVE,215.54,350.47,59.938,1402666203,"274151322000076","019011112586793",30.32,16.00,0,334.54,363.69,32.4,29.3,0.217,156754.1,156754.1,11394,0,0,0,L,1151911521,0,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666229,681273.00
06/13/2014 09:30,0,0.676,ACTIVE,214.87,419.30,59.949,1402666203,"274151322000094","019011112586793",39.20,17.00,0,331.83,459.27,26.8,24.0,0.172,97913.4,97913.4,11698,0,0,0,L,1151911521,0,122.23,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666231,681274.00
06/13/2014 09:30,0,1.031,ACTIVE,214.64,342.35,59.944,1402666203,"274151322000052","019011112586793",29.60,16.30,0,333.33,361.89,30.9,27.9,0.186,153235.1,153235.1,11392,0,0,0,L,1151911521,0,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666232,681275.00
06/13/2014 09:30,0,1.008,ACTIVE,214.87,346.56,59.949,1402666203,"274151322000085","019011112586793",29.60,15.30,0,334.24,361.89,30.2,27.3,0.194,152340.5,152340.5,11366,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666234,681276.00
06/13/2014 09:30,0,0.998,ACTIVE,214.64,344.76,59.949,1402666203,"274151322000087","019011112586793",29.38,20.30,0,331.83,361.89,29.7,26.8,0.194,146354.8,146354.8,11403,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666236,681277.00
06/13/2014 09:30,0,0.984,ACTIVE,214.87,349.26,59.944,1402666203,"274151322000088","019011112586793",29.68,15.50,0,331.83,361.89,29.6,26.6,0.181,147616.4,147616.4,11397,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666238,681278.00
06/13/2014 09:30,0,1.086,ACTIVE,215.09,346.56,59.949,1402666203,"274151322000095","019011112586793",29.90,15.30,0,333.33,363.09,32.8,29.7,0.212,155127.1,155127.1,11407,0,0,0,L,1151911521,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666240,681279.00
06/13/2014 09:30,0,0.701,ACTIVE,215.54,425.61,59.949,1402666203,"274151322000068","019011112586793",40.26,19.00,0,333.03,463.48,28.5,25.6,0.177,95848.1,95848.1,11784,0,0,0,L,1151911521,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666242,681280.00
06/13/2014 09:30,0,1.027,ACTIVE,215.09,344.45,59.944,1402666203,"274151322000054","019011112586793",30.04,15.80,0,332.73,362.19,31.2,28.2,0.203,150909.6,150909.6,11518,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402666243,681281.00
06/13/2014 09:45,1,1.279,ACTIVE,214.1,363.44,60.00,1402667103,"040051121000097","019011112586793",27.07,14,0.220,314.18,442.88,34.4,26.5,0.180,323426.49999991,323434.79999992,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667106,681282.00
06/13/2014 09:45,1,1.321,ACTIVE,213.5,369.19,60.00,1402667103,"040051121000095","019011112586793",24.08,13,0.263,311.61,440.45,31.6,38.7,0.134,290653.40000003,290660.60000003,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667108,681283.00
06/13/2014 09:45,1,0.834,ACTIVE,213.9,332.29,60.00,1402667103,"033051125000132","019011112586793",36.12,14,0.173,316.25,443.68,30.0,19.3,0.305,264725.89999953,264733.19999954,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667110,681284.00
06/13/2014 09:45,1,0.817,ACTIVE,213.7,419.01,60.03,1402667103,"033051125000135","019011112586793",35.95,14,0.230,316.16,444.71,29.2,15.1,0.028,260580.99999986,260588.19999986,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667112,681285.00
06/13/2014 09:45,1,1.281,ACTIVE,213.4,319.69,60.00,1402667103,"040051121000116","019011112586793",27.05,13,0.213,311.56,441.91,34.5,28.1,0.260,306850.99999999,306859.19999998,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667114,681286.00
06/13/2014 09:45,1,1.287,ACTIVE,214.0,419.32,60.00,1402667103,"040051121000068","019011112586793",24.20,13,0.230,316.01,442.95,31.0,26.3,0.019,310146.70000005,310154.00000005,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667117,681287.00
06/13/2014 09:45,1,0.942,ACTIVE,214.0,376.58,60.03,1402667103,"033051125000118","019011112586793",40.70,14,0.235,308.39,447.50,38.1,31.2,0.215,337847.00000007,337856.40000007,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667119,681288.00
06/13/2014 09:45,1,0.955,ACTIVE,213.8,399.39,60.00,1402667103,"033051125000150","019011112586793",40.65,14,0.246,308.06,447.13,38.6,40.2,0.079,340755.59999957,340765.09999957,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667121,681289.00
06/13/2014 09:45,1,1.232,ACTIVE,213.9,359.96,60.03,1402667103,"040051121000185","019011112586793",26.30,13,0.192,317.13,442.72,32.2,25.9,0.115,306386.60000009,306394.50000013,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667124,681290.00
06/13/2014 09:45,1,1.236,ACTIVE,213.4,357.67,60.00,1402667103,"040051121000195","019011112586793",26.03,14,0.204,317.87,443.37,32.0,32.1,0.157,309250.20000023,309258.10000023,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667126,681291.00
06/13/2014 09:45,0,1.311,ACTIVE,214.87,347.46,59.965,1402667103,"274151322000083","019011112586793",30.16,16.70,0,334.54,367.60,40.0,36.7,0.278,152915.6,152915.6,11432,0,0,0,L,1151911521,0,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667128,681292.00
06/13/2014 09:45,0,1.402,ACTIVE,216.00,352.57,59.970,1402667103,"274151322000076","019011112586793",30.61,16.70,0,335.44,370.00,43.5,40.0,0.309,156765.1,156765.1,11395,0,0,0,L,1151911521,0,122.91,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667130,681293.00
06/13/2014 09:45,0,0.891,ACTIVE,215.09,427.11,59.959,1402667103,"274151322000094","019011112586793",39.98,17.50,0,336.64,466.49,36.2,33.0,0.239,97922.5,97922.5,11699,0,0,0,L,1151911521,0,122.46,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667131,681294.00
06/13/2014 09:45,0,1.340,ACTIVE,215.09,350.17,59.954,1402667103,"274151322000052","019011112586793",30.04,17.00,0,333.93,367.60,40.8,37.5,0.265,153245.5,153245.5,11393,0,0,0,L,1151911521,0,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667133,681295.00
06/13/2014 09:45,0,1.316,ACTIVE,215.32,353.17,59.954,1402667103,"274151322000085","019011112586793",30.04,15.80,0,334.84,367.90,40.1,36.7,0.265,152350.7,152350.7,11367,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667135,681296.00
06/13/2014 09:45,0,1.305,ACTIVE,215.09,343.85,59.949,1402667103,"274151322000087","019011112586793",29.34,21.30,0,334.54,367.30,38.8,35.5,0.239,146364.7,146364.7,11404,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667136,681297.00
06/13/2014 09:45,0,1.295,ACTIVE,214.64,350.47,59.949,1402667103,"274151322000088","019011112586793",29.50,16.00,0,334.24,367.00,38.7,35.4,0.252,147626.3,147626.3,11398,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667138,681298.00
06/13/2014 09:45,0,1.373,ACTIVE,215.09,350.77,59.954,1402667103,"274151322000095","019011112586793",30.42,15.80,0,334.84,369.10,42.3,38.9,0.265,155138.0,155138.0,11408,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667140,681299.00
06/13/2014 09:45,0,0.816,ACTIVE,215.77,446.65,59.949,1402667103,"274151322000068","019011112586793",41.96,19.50,0,337.54,467.99,34.7,31.6,0.225,95857.3,95857.3,11785,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667142,681300.00
06/13/2014 09:45,0,1.307,ACTIVE,214.87,348.66,59.949,1402667103,"274151322000054","019011112586793",29.94,16.30,0,334.24,368.20,39.6,36.3,0.261,150919.8,150919.8,11519,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402667144,681301.00
06/13/2014 10:00,1,1.360,ACTIVE,215.0,374.36,60.00,1402668004,"040051121000097","019011112586793",27.66,15,0.225,314.16,443.23,37.4,37.0,0.129,323434.79999992,323441.89999994,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668006,681302.00
06/13/2014 10:00,1,1.422,ACTIVE,214.5,331.26,60.03,1402668004,"040051121000095","019011112586793",24.30,13,0.209,313.64,440.26,34.4,32.4,0.244,290660.60000003,290666.80000003,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668009,681303.00
06/13/2014 10:00,1,0.908,ACTIVE,215.3,348.88,60.03,1402668004,"033051125000132","019011112586793",36.30,14,0.205,316.62,443.79,32.8,25.7,0.187,264733.19999954,264739.39999953,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668011,681304.00
06/13/2014 10:00,1,0.889,ACTIVE,215.1,365.54,60.00,1402668004,"033051125000135","019011112586793",36.36,14,0.188,317.71,444.70,32.1,33.1,0.107,260588.19999986,260594.39999986,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668013,681305.00
06/13/2014 10:00,1,1.405,ACTIVE,214.4,370.22,60.03,1402668004,"040051121000116","019011112586793",27.11,13,0.219,310.44,442.26,37.9,29.0,0.216,306859.19999998,306866.19999998,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668015,681306.00
06/13/2014 10:00,1,1.407,ACTIVE,214.3,343.74,60.00,1402668004,"040051121000068","019011112586793",24.56,13,0.210,316.36,443.11,34.4,34.2,0.212,310154.00000005,310160.40000005,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668018,681307.00
06/13/2014 10:00,1,1.044,ACTIVE,214.7,334.61,60.00,1402668004,"033051125000118","019011112586793",40.78,14,0.280,315.01,443.57,42.3,44.8,0.335,337856.40000007,337864.80000007,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668020,681308.00
06/13/2014 10:00,1,1.065,ACTIVE,214.7,383.27,60.03,1402668004,"033051125000150","019011112586793",40.67,14,0.269,316.60,442.39,43.1,45.0,0.172,340765.09999957,340773.49999961,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668023,681309.00
06/13/2014 10:00,1,1.375,ACTIVE,214.9,326.35,60.00,1402668004,"040051121000185","019011112586793",26.54,14,0.228,315.00,442.88,36.3,33.4,0.274,306394.50000013,306401.20000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668025,681310.00
06/13/2014 10:00,1,1.374,ACTIVE,214.9,397.38,60.00,1402668004,"040051121000195","019011112586793",26.57,14,0.215,318.53,443.39,36.3,28.5,0.109,309258.10000023,309264.90000023,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668027,681311.00
06/13/2014 10:00,0,1.482,ACTIVE,214.87,353.47,59.981,1402668004,"274151322000083","019011112586793",30.14,17.00,0,334.24,364.89,45.2,41.8,0.318,152924.5,152924.5,11433,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668029,681312.00
06/13/2014 10:00,0,1.588,ACTIVE,215.54,353.77,59.981,1402668004,"274151322000076","019011112586793",30.65,17.00,0,335.74,367.00,49.3,45.6,0.336,156774.9,156774.9,11396,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668031,681313.00
06/13/2014 10:00,0,0.996,ACTIVE,214.64,430.72,59.981,1402668004,"274151322000094","019011112586793",40.63,17.80,0,333.63,457.17,40.6,37.3,0.265,97930.5,97930.5,11700,0,0,0,L,1151911521,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668033,681314.00
06/13/2014 10:00,0,1.527,ACTIVE,214.41,351.67,59.991,1402668004,"274151322000052","019011112586793",30.08,17.30,0,333.63,364.59,46.5,43.0,0.318,153254.6,153254.6,11394,0,0,0,L,1151911521,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668035,681315.00
06/13/2014 10:00,0,1.498,ACTIVE,215.09,352.57,59.986,1402668004,"274151322000085","019011112586793",30.24,16.00,0,335.14,364.89,45.8,42.3,0.305,152359.7,152359.7,11368,0,0,0,L,1151911521,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668037,681316.00
06/13/2014 10:00,0,1.490,ACTIVE,215.32,351.37,59.996,1402668004,"274151322000087","019011112586793",29.52,22.00,0,334.54,364.29,44.5,41.1,0.287,146373.3,146373.3,11405,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668039,681317.00
06/13/2014 10:00,0,1.486,ACTIVE,214.64,349.26,59.965,1402668004,"274151322000088","019011112586793",29.74,16.30,0,334.54,364.29,44.8,41.3,0.292,147634.9,147634.9,11399,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668040,681318.00
06/13/2014 10:00,0,1.594,ACTIVE,214.87,351.67,59.986,1402668004,"274151322000095","019011112586793",30.42,16.00,0,334.54,365.80,49.1,45.5,0.327,155147.6,155147.6,11409,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668042,681319.00
06/13/2014 10:00,0,1.057,ACTIVE,215.54,418.70,60.002,1402668004,"274151322000068","019011112586793",39.32,19.80,0,334.24,459.27,42.0,38.6,0.270,95865.4,95865.4,11786,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668044,681320.00
06/13/2014 10:00,0,1.504,ACTIVE,214.87,346.56,59.991,1402668004,"274151322000054","019011112586793",30.30,16.70,0,333.93,365.49,46.2,42.7,0.301,150928.8,150928.8,11520,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668046,681321.00
06/13/2014 10:15,1,1.152,ACTIVE,214.2,333.65,60.00,1402668904,"040051121000097","019011112586793",27.07,15,0.201,315.58,443.16,31.0,22.8,0.303,323441.89999994,323450.89999994,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668906,681322.00
06/13/2014 10:15,1,1.206,ACTIVE,214.1,379.75,60.00,1402668904,"040051121000095","019011112586793",23.86,13,0.166,311.90,440.29,28.6,13.8,0.152,290666.80000003,290674.60000003,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668908,681323.00
06/13/2014 10:15,1,0.753,ACTIVE,214.1,407.91,60.00,1402668904,"033051125000132","019011112586793",36.00,15,0.200,316.97,443.92,26.9,28.6,0.029,264739.39999953,264747.19999954,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668911,681324.00
06/13/2014 10:15,1,0.733,ACTIVE,214.3,393.19,60.00,1402668904,"033051125000135","019011112586793",35.96,14,0.201,315.34,445.02,26.2,30.7,0.042,260594.39999986,260601.89999986,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668913,681325.00
06/13/2014 10:15,1,1.177,ACTIVE,213.7,332.26,60.00,1402668904,"040051121000116","019011112586793",26.34,13,0.192,312.68,442.00,30.8,36.7,0.332,306866.19999998,306875.09999996,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668915,681326.00
06/13/2014 10:15,1,1.163,ACTIVE,214.6,372.85,60.00,1402668904,"040051121000068","019011112586793",23.98,13,0.185,315.22,442.85,27.7,15.6,0.240,310160.40000005,310168.40000005,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668917,681327.00
06/13/2014 10:15,1,0.849,ACTIVE,214.0,367.28,60.00,1402668904,"033051125000118","019011112586793",40.47,15,0.205,314.92,444.61,34.2,27.0,0.215,337864.80000007,337875.10000007,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668919,681328.00
06/13/2014 10:15,1,0.862,ACTIVE,214.1,346.39,60.00,1402668904,"033051125000150","019011112586793",40.39,14,0.221,314.47,444.52,34.6,34.9,0.211,340773.49999961,340783.6999996,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668922,681329.00
06/13/2014 10:15,1,1.118,ACTIVE,213.9,373.92,60.00,1402668904,"040051121000185","019011112586793",25.84,14,0.233,315.87,442.59,28.7,32.7,0.097,306401.20000012,306409.50000013,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668924,681330.00
06/13/2014 10:15,1,1.119,ACTIVE,214.3,409.27,60.00,1402668904,"040051121000195","019011112586793",25.46,15,0.181,318.07,443.11,28.3,13.5,0.115,309264.90000023,309273.50000023,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668927,681331.00
06/13/2014 10:15,0,1.189,ACTIVE,213.96,350.17,59.949,1402668904,"274151322000083","019011112586793",29.78,17.00,0,334.24,367.30,36.0,32.8,0.252,152935.2,152935.2,11434,0,0,0,L,1151911521,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668928,681332.00
06/13/2014 10:15,0,1.275,ACTIVE,214.64,351.37,59.949,1402668904,"274151322000076","019011112586793",30.16,17.30,0,335.74,369.70,39.0,35.7,0.265,156786.6,156786.6,11397,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668930,681333.00
06/13/2014 10:15,0,0.779,ACTIVE,214.41,432.22,59.954,1402668904,"274151322000094","019011112586793",40.71,18.00,0,336.64,463.48,32.3,29.3,0.221,97940.2,97940.2,11701,0,0,0,L,1151911521,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668932,681334.00
06/13/2014 10:15,0,1.211,ACTIVE,214.19,348.06,59.981,1402668904,"274151322000052","019011112586793",29.88,17.50,0,334.24,367.60,36.7,33.5,0.225,153265.6,153265.6,11395,0,0,0,L,1151911521,0,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668934,681335.00
06/13/2014 10:15,0,1.188,ACTIVE,214.64,342.35,59.959,1402668904,"274151322000085","019011112586793",29.80,16.30,0,335.14,368.20,35.9,32.7,0.221,152370.5,152370.5,11369,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668935,681336.00
06/13/2014 10:15,0,1.180,ACTIVE,214.41,348.66,59.986,1402668904,"274151322000087","019011112586793",29.08,22.80,0,334.84,366.70,34.7,31.6,0.234,146383.8,146383.8,11406,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668937,681337.00
06/13/2014 10:15,0,1.164,ACTIVE,213.74,346.56,59.959,1402668904,"274151322000088","019011112586793",29.38,16.70,0,334.54,367.00,34.6,31.5,0.230,147645.4,147645.4,11400,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668939,681338.00
06/13/2014 10:15,0,1.236,ACTIVE,213.96,343.25,59.959,1402668904,"274151322000095","019011112586793",30.26,16.30,0,335.14,368.50,37.9,34.6,0.247,155159.1,155159.1,11410,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668941,681339.00
06/13/2014 10:15,0,0.807,ACTIVE,215.09,426.51,59.965,1402668904,"274151322000068","019011112586793",39.96,20.30,0,339.34,467.69,32.8,29.7,0.208,95875.1,95875.1,11787,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668942,681340.00
06/13/2014 10:15,0,1.195,ACTIVE,213.96,346.56,59.959,1402668904,"274151322000054","019011112586793",29.46,16.70,0,334.54,367.60,35.7,32.5,0.234,150939.6,150939.6,11521,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402668944,681341.00
06/13/2014 10:30,1,1.022,ACTIVE,214.4,423.49,60.00,1402669803,"040051121000097","019011112586793",26.47,15,0.165,314.72,443.16,26.9,13.0,0.016,323450.89999994,323457.29999992,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669806,681342.00
06/13/2014 10:30,1,1.059,ACTIVE,214.1,388.11,60.03,1402669803,"040051121000095","019011112586793",23.91,13,0.176,311.93,440.07,25.2,11.8,0.025,290674.60000003,290680.20000003,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669808,681343.00
06/13/2014 10:30,1,0.665,ACTIVE,214.7,335.03,60.03,1402669803,"033051125000132","019011112586793",35.73,14,0.142,317.46,443.57,23.6,20.6,0.236,264747.19999954,264752.69999954,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669811,681344.00
06/13/2014 10:30,1,0.652,ACTIVE,214.6,374.89,60.03,1402669803,"033051125000135","019011112586793",35.47,14,0.153,315.61,444.51,23.0,19.5,0.176,260601.89999986,260607.59999986,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669813,681345.00
06/13/2014 10:30,1,1.030,ACTIVE,214.7,410.25,60.03,1402669803,"040051121000116","019011112586793",26.68,13,0.164,312.65,442.00,27.3,12.8,0.084,306875.09999996,306881.39999997,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669815,681346.00
06/13/2014 10:30,1,1.024,ACTIVE,214.4,331.19,60.03,1402669803,"040051121000068","019011112586793",24.18,13,0.190,317.17,443.02,24.6,15.3,0.256,310168.40000005,310174.20000005,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669817,681347.00
06/13/2014 10:30,1,0.762,ACTIVE,214.3,340.27,60.03,1402669803,"033051125000118","019011112586793",40.17,14,0.187,316.25,444.13,30.4,18.8,0.301,337875.10000007,337882.60000007,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669820,681348.00
06/13/2014 10:30,1,0.772,ACTIVE,214.2,383.58,60.03,1402669803,"033051125000150","019011112586793",40.56,14,0.199,316.15,443.72,31.1,23.1,0.130,340783.6999996,340791.1999996,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669822,681349.00
06/13/2014 10:30,1,0.999,ACTIVE,214.6,393.15,60.00,1402669803,"040051121000185","019011112586793",26.02,14,0.162,315.14,442.68,25.8,18.9,0.032,306409.50000013,306415.50000013,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669824,681350.00
06/13/2014 10:30,1,1.001,ACTIVE,214.8,353.54,60.03,1402669803,"040051121000195","019011112586793",25.72,15,0.174,317.91,443.30,25.6,22.6,0.241,309273.50000023,309279.30000023,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669826,681351.00
06/13/2014 10:30,0,1.102,ACTIVE,214.41,343.85,59.965,1402669803,"274151322000083","019011112586793",29.56,17.00,0,334.24,362.19,33.0,29.9,0.225,152943.3,152943.3,11435,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669828,681352.00
06/13/2014 10:30,0,1.162,ACTIVE,214.64,349.56,59.970,1402669803,"274151322000076","019011112586793",30.38,17.00,0,335.44,363.69,35.8,32.6,0.239,156795.3,156795.3,11398,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669830,681353.00
06/13/2014 10:30,0,0.738,ACTIVE,214.41,422.30,59.975,1402669803,"274151322000094","019011112586793",39.82,17.80,0,331.83,452.96,30.2,27.2,0.194,97947.3,97947.3,11702,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669832,681354.00
06/13/2014 10:30,0,1.135,ACTIVE,213.96,344.45,59.981,1402669803,"274151322000052","019011112586793",29.70,17.50,0,333.63,362.19,34.1,31.0,0.217,153273.8,153273.8,11396,0,0,0,L,1151911521,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669834,681355.00
06/13/2014 10:30,0,1.111,ACTIVE,213.96,343.85,59.975,1402669803,"274151322000085","019011112586793",29.74,16.00,0,334.84,362.19,33.5,30.4,0.217,152378.5,152378.5,11370,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669836,681356.00
06/13/2014 10:30,0,1.088,ACTIVE,214.19,345.06,59.965,1402669803,"274151322000087","019011112586793",29.62,22.80,0,334.54,361.59,32.6,29.6,0.199,146391.5,146391.5,11407,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669838,681357.00
06/13/2014 10:30,0,1.102,ACTIVE,213.74,345.96,59.975,1402669803,"274151322000088","019011112586793",29.18,16.30,0,334.24,361.59,32.5,29.5,0.217,147653.2,147653.2,11401,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669839,681358.00
06/13/2014 10:30,0,1.184,ACTIVE,213.96,341.75,59.996,1402669803,"274151322000095","019011112586793",30.02,16.00,0,334.54,363.09,36.0,32.8,0.239,155167.6,155167.6,11411,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669841,681359.00
06/13/2014 10:30,0,0.738,ACTIVE,214.87,436.13,59.975,1402669803,"274151322000068","019011112586793",41.29,20.00,0,332.73,457.47,30.4,27.4,0.186,95882.3,95882.3,11788,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669843,681360.00
06/13/2014 10:30,0,1.117,ACTIVE,213.74,342.05,59.981,1402669803,"274151322000054","019011112586793",30.14,16.30,0,333.93,362.19,34.0,30.9,0.221,150947.6,150947.6,11522,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402669844,681361.00
06/13/2014 10:45,1,1.486,ACTIVE,215.4,414.96,60.03,1402670704,"040051121000097","019011112586793",27.34,15,0.242,314.85,443.07,40.4,38.4,0.089,323457.29999992,323464.1999999,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670706,681362.00
06/13/2014 10:45,1,1.501,ACTIVE,214.6,371.76,60.03,1402670704,"040051121000095","019011112586793",24.69,13,0.223,311.77,440.41,36.9,36.3,0.106,290680.20000003,290686.10000003,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670709,681363.00
06/13/2014 10:45,1,0.966,ACTIVE,214.9,352.80,60.03,1402670704,"033051125000132","019011112586793",36.62,14,0.219,316.66,443.51,35.2,36.0,0.196,264752.69999954,264758.79999956,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670711,681364.00
06/13/2014 10:45,1,0.954,ACTIVE,214.9,368.32,60.03,1402670704,"033051125000135","019011112586793",36.30,14,0.212,314.94,444.71,34.4,33.4,0.123,260607.59999986,260613.49999986,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670713,681365.00
06/13/2014 10:45,1,1.492,ACTIVE,214.4,372.77,60.03,1402670704,"040051121000116","019011112586793",27.37,13,0.230,313.09,442.18,40.6,30.9,0.201,306881.39999997,306888.19999998,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670716,681366.00
06/13/2014 10:45,1,1.481,ACTIVE,215.1,381.21,60.03,1402670704,"040051121000068","019011112586793",24.90,13,0.210,315.91,442.63,36.7,28.2,0.101,310174.20000005,310180.30000005,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670718,681367.00
06/13/2014 10:45,1,1.113,ACTIVE,214.7,380.10,60.00,1402670704,"033051125000118","019011112586793",40.71,15,0.287,320.39,444.29,45.1,46.7,0.221,337882.60000007,337890.60000007,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670720,681368.00
06/13/2014 10:45,1,1.119,ACTIVE,214.5,346.47,60.03,1402670704,"033051125000150","019011112586793",41.09,14,0.294,320.85,443.66,45.7,35.9,0.364,340791.1999996,340799.1999996,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670722,681369.00
06/13/2014 10:45,1,1.469,ACTIVE,214.9,355.61,60.03,1402670704,"040051121000185","019011112586793",26.58,14,0.248,315.38,442.41,38.8,30.4,0.211,306415.50000013,306421.90000011,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670725,681370.00
06/13/2014 10:45,1,1.463,ACTIVE,214.6,366.68,60.03,1402670704,"040051121000195","019011112586793",26.58,15,0.248,319.86,443.18,38.7,35.1,0.259,309279.30000023,309285.90000023,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670727,681371.00
06/13/2014 10:45,0,1.564,ACTIVE,214.87,345.06,59.975,1402670704,"274151322000083","019011112586793",30.34,17.30,0,333.63,364.29,48.1,44.5,0.331,152951.9,152951.9,11436,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670728,681372.00
06/13/2014 10:45,0,1.684,ACTIVE,215.09,349.86,59.981,1402670704,"274151322000076","019011112586793",30.45,17.30,0,334.24,366.40,51.9,48.2,0.358,156804.7,156804.7,11399,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670730,681373.00
06/13/2014 10:45,0,1.053,ACTIVE,214.87,427.11,59.986,1402670704,"274151322000094","019011112586793",40.12,18.00,0,334.24,452.96,43.5,40.1,0.296,97955.0,97955.0,11703,0,0,0,L,1151911521,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670732,681374.00
06/13/2014 10:45,0,1.615,ACTIVE,214.41,350.47,59.975,1402670704,"274151322000052","019011112586793",29.94,17.50,0,333.33,363.99,49.1,45.5,0.318,153282.6,153282.6,11397,0,0,0,L,1151911521,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670734,681375.00
06/13/2014 10:45,0,1.578,ACTIVE,214.87,344.76,59.981,1402670704,"274151322000085","019011112586793",30.22,16.30,0,334.54,364.29,48.2,44.6,0.323,152387.1,152387.1,11371,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670736,681376.00
06/13/2014 10:45,0,1.568,ACTIVE,214.19,346.56,59.975,1402670704,"274151322000087","019011112586793",29.56,23.30,0,333.63,363.39,47.0,43.4,0.323,146399.9,146399.9,11408,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670738,681377.00
06/13/2014 10:45,0,1.559,ACTIVE,214.19,346.26,59.981,1402670704,"274151322000088","019011112586793",29.80,16.70,0,333.63,363.99,47.1,43.5,0.309,147661.5,147661.5,11402,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670740,681378.00
06/13/2014 10:45,0,1.662,ACTIVE,214.41,355.58,59.981,1402670704,"274151322000095","019011112586793",30.63,16.30,0,333.33,365.49,51.5,47.8,0.345,155176.9,155176.9,11412,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670742,681379.00
06/13/2014 10:45,0,1.059,ACTIVE,215.54,435.53,59.986,1402670704,"274151322000068","019011112586793",41.07,20.30,0,334.84,460.78,43.4,40.0,0.292,95890.2,95890.2,11789,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670743,681380.00
06/13/2014 10:45,0,1.596,ACTIVE,214.41,349.26,59.981,1402670704,"274151322000054","019011112586793",29.92,16.70,0,333.63,364.89,48.4,44.8,0.323,150956.3,150956.3,11523,0,0,0,L,1151911521,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402670745,681381.00
06/13/2014 11:00,1,1.572,ACTIVE,214.5,355.35,60.00,1402671603,"040051121000097","019011112586793",27.54,15,0.279,317.59,440.89,43.0,39.3,0.277,323464.1999999,323473.79999992,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671606,681382.00
06/13/2014 11:00,1,1.594,ACTIVE,214.4,354.69,60.00,1402671603,"040051121000095","019011112586793",24.64,13,0.237,312.34,439.40,39.0,31.5,0.179,290686.10000003,290694.50000003,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671608,681383.00
06/13/2014 11:00,1,1.028,ACTIVE,215.1,329.76,60.00,1402671603,"033051125000132","019011112586793",36.42,15,0.241,315.96,442.27,37.2,37.9,0.275,264758.79999956,264767.09999957,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671610,681384.00
06/13/2014 11:00,1,1.007,ACTIVE,214.9,402.34,60.00,1402671603,"033051125000135","019011112586793",36.31,15,0.222,314.74,444.28,36.4,29.7,0.069,260613.49999986,260621.69999986,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671613,681385.00
06/13/2014 11:00,1,1.576,ACTIVE,214.7,416.82,60.00,1402671603,"040051121000116","019011112586793",27.30,13,0.246,313.87,441.79,42.8,32.8,0.088,306888.19999998,306897.69999998,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671615,681386.00
06/13/2014 11:00,1,1.575,ACTIVE,214.8,382.43,60.00,1402671603,"040051121000068","019011112586793",24.61,14,0.232,316.18,440.10,38.5,39.2,0.115,310180.30000005,310188.70000005,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671618,681387.00
06/13/2014 11:00,1,1.159,ACTIVE,215.1,391.49,60.03,1402671603,"033051125000118","019011112586793",41.11,15,0.305,306.44,449.11,47.4,49.0,0.200,337890.60000007,337901.60000007,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671620,681388.00
06/13/2014 11:00,1,1.183,ACTIVE,215.2,365.13,60.00,1402671603,"033051125000150","019011112586793",40.72,15,0.307,306.97,447.81,47.9,38.0,0.337,340799.1999996,340810.29999956,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671622,681389.00
06/13/2014 11:00,1,1.540,ACTIVE,215.1,405.89,60.00,1402671603,"040051121000185","019011112586793",26.50,14,0.253,316.58,443.19,40.6,31.6,0.078,306421.90000011,306431.00000013,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671624,681390.00
06/13/2014 11:00,1,1.531,ACTIVE,214.5,370.10,60.00,1402671603,"040051121000195","019011112586793",26.59,15,0.256,319.29,441.40,40.5,40.7,0.178,309285.90000023,309295.10000023,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671626,681391.00
06/13/2014 11:00,0,1.641,ACTIVE,214.41,350.77,59.928,1402671603,"274151322000083","019011112586793",30.18,17.50,0,333.93,367.30,50.1,46.5,0.354,152963.5,152963.5,11437,0,0,0,L,1151911521,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671628,681392.00
06/13/2014 11:00,0,1.740,ACTIVE,215.77,358.88,59.949,1402671603,"274151322000076","019011112586793",30.65,17.80,0,335.74,370.00,54.0,50.2,0.371,156817.3,156817.3,11400,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671630,681393.00
06/13/2014 11:00,0,1.047,ACTIVE,214.87,446.65,59.954,1402671603,"274151322000094","019011112586793",41.61,18.30,0,334.84,463.18,44.4,40.9,0.305,97965.4,97965.4,11704,0,0,0,L,1151911521,0,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671632,681394.00
06/13/2014 11:00,0,1.680,ACTIVE,214.64,355.88,59.959,1402671603,"274151322000052","019011112586793",29.84,18.00,0,333.93,367.60,50.8,47.1,0.331,153294.5,153294.5,11398,0,0,0,L,1151911521,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671634,681395.00
06/13/2014 11:00,0,1.641,ACTIVE,214.64,355.28,59.959,1402671603,"274151322000085","019011112586793",30.10,16.70,0,334.54,367.90,50.0,46.4,0.331,152398.7,152398.7,11372,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671635,681396.00
06/13/2014 11:00,0,1.623,ACTIVE,215.09,351.97,59.970,1402671603,"274151322000087","019011112586793",29.56,23.80,0,333.93,366.70,48.6,45.0,0.331,146411.2,146411.2,11409,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671637,681397.00
06/13/2014 11:00,0,1.611,ACTIVE,214.19,355.28,59.954,1402671603,"274151322000088","019011112586793",29.88,17.00,0,333.33,367.30,48.8,45.1,0.318,147672.8,147672.8,11403,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671639,681398.00
06/13/2014 11:00,0,1.736,ACTIVE,214.41,355.28,59.954,1402671603,"274151322000095","019011112586793",30.38,16.70,0,334.54,369.40,53.4,49.6,0.358,155189.4,155189.4,11413,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671641,681399.00
06/13/2014 11:00,0,1.119,ACTIVE,215.54,437.63,59.954,1402671603,"274151322000068","019011112586793",40.67,20.70,0,335.44,469.49,45.6,42.1,0.301,95900.6,95900.6,11790,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671642,681400.00
06/13/2014 11:00,0,1.627,ACTIVE,214.64,347.76,59.959,1402671603,"274151322000054","019011112586793",30.34,17.00,0,333.93,367.90,50.0,46.3,0.331,150967.9,150967.9,11524,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402671644,681401.00
06/13/2014 11:15,1,2.032,ACTIVE,214.9,366.23,60.03,1402672503,"040051121000097","019011112586793",27.46,16,0.308,301.54,449.08,55.5,63.1,0.187,323473.79999992,323485.6999999,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672505,681402.00
06/13/2014 11:15,1,2.044,ACTIVE,214.4,404.55,60.00,1402672503,"040051121000095","019011112586793",24.78,14,0.295,304.30,445.29,50.4,38.6,0.157,290694.50000003,290705.00000003,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672508,681403.00
06/13/2014 11:15,1,1.328,ACTIVE,214.8,346.78,60.03,1402672503,"033051125000132","019011112586793",36.47,15,0.317,308.33,447.84,48.2,50.6,0.385,264767.09999957,264777.29999956,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672510,681404.00
06/13/2014 11:15,1,1.314,ACTIVE,214.8,336.24,60.03,1402672503,"033051125000135","019011112586793",36.11,15,0.308,310.68,447.74,47.2,49.9,0.372,260621.69999986,260631.79999986,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672512,681405.00
06/13/2014 11:15,1,2.025,ACTIVE,214.7,308.95,60.00,1402672503,"040051121000116","019011112586793",27.49,15,0.339,304.12,447.97,55.4,52.5,0.339,306897.69999998,306909.39999997,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672514,681406.00
06/13/2014 11:15,1,2.035,ACTIVE,214.7,436.97,60.03,1402672503,"040051121000068","019011112586793",24.89,15,0.299,306.60,448.33,50.4,39.5,0.106,310188.70000005,310199.50000005,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672516,681407.00
06/13/2014 11:15,1,1.586,ACTIVE,214.9,320.36,60.03,1402672503,"033051125000118","019011112586793",33.91,16,0.342,305.63,449.92,53.5,53.6,0.336,337901.60000007,337913.80000007,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672519,681408.00
06/13/2014 11:15,1,1.599,ACTIVE,215.2,431.25,60.00,1402672503,"033051125000150","019011112586793",33.94,15,0.268,304.16,448.25,54.0,37.1,0.085,340810.29999956,340822.49999961,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672521,681409.00
06/13/2014 11:15,1,2.009,ACTIVE,215.0,347.61,60.03,1402672503,"040051121000185","019011112586793",26.75,15,0.284,302.50,448.43,53.4,47.0,0.405,306431.00000013,306442.50000013,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672523,681410.00
06/13/2014 11:15,1,2.002,ACTIVE,214.8,390.79,60.03,1402672503,"040051121000195","019011112586793",26.86,16,0.268,307.43,447.69,53.5,46.2,0.122,309295.10000023,309306.60000023,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672526,681411.00
