ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 11:15,0,2.139,ACTIVE,214.64,360.69,59.975,1402672503,"274151322000083","019011112586793",30.08,18.70,0,334.84,376.01,65.2,61.0,0.460,152977.8,152977.8,11438,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672528,681412.00
06/13/2014 11:15,0,2.248,ACTIVE,215.32,357.68,59.981,1402672503,"274151322000076","019011112586793",30.85,18.70,0,335.74,379.32,70.2,65.8,0.495,156832.8,156832.8,11401,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672529,681413.00
06/13/2014 11:15,0,1.479,ACTIVE,214.64,431.32,59.981,1402672503,"274151322000094","019011112586793",39.46,19.30,0,405.77,471.30,58.9,54.9,0.402,97978.2,97978.2,11705,0,0,0,L,1151911521,0,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672531,681414.00
06/13/2014 11:15,0,2.164,ACTIVE,214.87,354.67,59.981,1402672503,"274151322000052","019011112586793",30.12,19.00,0,334.84,376.31,65.9,61.7,0.455,153309.0,153309.0,11399,0,0,0,L,1151911521,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672533,681415.00
06/13/2014 11:15,0,2.127,ACTIVE,215.32,347.16,59.975,1402672503,"274151322000085","019011112586793",30.22,17.50,0,335.74,376.92,65.0,60.9,0.433,152413.1,152413.1,11373,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672535,681416.00
06/13/2014 11:15,0,2.111,ACTIVE,215.09,360.69,59.986,1402672503,"274151322000087","019011112586793",29.48,25.00,0,335.14,375.41,63.0,58.9,0.415,146425.1,146425.1,11410,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672536,681417.00
06/13/2014 11:15,0,2.100,ACTIVE,214.41,356.18,59.981,1402672503,"274151322000088","019011112586793",29.92,17.80,0,335.14,375.41,63.6,59.5,0.433,147686.8,147686.8,11404,0,0,0,L,1151911521,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672538,681418.00
06/13/2014 11:15,0,2.260,ACTIVE,214.64,348.06,59.970,1402672503,"274151322000095","019011112586793",30.36,17.80,0,335.14,378.12,69.4,65.1,0.468,155204.7,155204.7,11414,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672540,681419.00
06/13/2014 11:15,0,1.449,ACTIVE,215.54,434.93,59.981,1402672503,"274151322000068","019011112586793",40.55,21.50,0,404.27,469.79,59.4,55.4,0.398,95913.7,95913.7,11791,0,0,0,L,1151911521,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672541,681420.00
06/13/2014 11:15,0,2.125,ACTIVE,214.41,348.06,59.975,1402672503,"274151322000054","019011112586793",30.20,17.80,0,333.93,377.52,65.0,60.8,0.442,150982.2,150982.2,11525,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402672543,681421.00
06/13/2014 11:30,1,1.887,ACTIVE,214.1,431.86,60.00,1402673403,"040051121000097","019011112586793",27.50,17,0.319,296.10,449.82,51.6,40.5,0.118,323485.6999999,323498.89999995,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673406,681422.00
06/13/2014 11:30,1,1.917,ACTIVE,214.0,345.60,60.00,1402673403,"040051121000095","019011112586793",24.59,15,0.301,301.09,445.83,46.9,48.0,0.344,290705.00000003,290716.50000003,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673408,681423.00
06/13/2014 11:30,1,1.241,ACTIVE,214.0,387.45,60.00,1402673403,"033051125000132","019011112586793",36.27,17,0.294,304.57,448.44,44.7,40.3,0.286,264777.29999956,264788.49999955,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673410,681424.00
06/13/2014 11:30,1,1.219,ACTIVE,213.3,346.56,60.00,1402673403,"033051125000135","019011112586793",36.23,16,0.291,304.27,450.95,43.9,45.1,0.339,260631.79999986,260642.99999986,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673413,681425.00
06/13/2014 11:30,1,1.910,ACTIVE,213.9,430.53,60.03,1402673403,"040051121000116","019011112586793",27.15,15,0.302,293.25,448.20,51.6,41.8,0.116,306909.39999997,306922.39999997,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673415,681426.00
06/13/2014 11:30,1,1.897,ACTIVE,213.8,388.77,60.00,1402673403,"040051121000068","019011112586793",24.86,15,0.275,303.43,448.36,46.9,36.6,0.213,310199.50000005,310211.30000005,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673418,681427.00
06/13/2014 11:30,1,1.479,ACTIVE,213.7,445.08,60.00,1402673403,"033051125000118","019011112586793",36.65,17,0.299,300.30,449.45,53.9,56.0,0.122,337913.80000007,337926.10000007,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673420,681428.00
06/13/2014 11:30,1,1.489,ACTIVE,214.0,350.68,60.00,1402673403,"033051125000150","019011112586793",36.52,16,0.323,302.58,448.40,54.1,49.6,0.241,340822.49999961,340834.79999956,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673422,681429.00
06/13/2014 11:30,1,1.870,ACTIVE,214.4,404.35,60.03,1402673403,"040051121000185","019011112586793",26.70,16,0.315,300.96,448.59,49.7,39.3,0.289,306442.50000013,306455.00000013,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673425,681430.00
06/13/2014 11:30,1,1.898,ACTIVE,214.5,420.01,60.03,1402673403,"040051121000195","019011112586793",26.34,17,0.299,297.62,447.69,49.7,42.1,0.135,309306.60000023,309319.30000023,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673427,681431.00
06/13/2014 11:30,0,1.988,ACTIVE,214.87,360.08,59.949,1402673403,"274151322000083","019011112586793",30.18,19.30,0,326.12,376.31,60.8,56.8,0.429,152993.5,152993.5,11439,0,0,0,L,1151911521,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673429,681432.00
06/13/2014 11:30,0,2.135,ACTIVE,215.32,355.28,59.959,1402673403,"274151322000076","019011112586793",30.34,19.80,0,328.52,381.12,65.7,61.4,0.460,156849.7,156849.7,11402,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673430,681433.00
06/13/2014 11:30,0,1.340,ACTIVE,214.87,433.42,59.949,1402673403,"274151322000094","019011112586793",40.51,19.80,0,404.87,468.89,54.7,50.9,0.380,97992.3,97992.3,11706,0,0,0,L,1151911521,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673432,681434.00
06/13/2014 11:30,0,2.037,ACTIVE,214.87,359.48,59.954,1402673403,"274151322000052","019011112586793",29.94,19.80,0,325.82,376.92,61.8,57.7,0.424,153324.8,153324.8,11400,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673434,681435.00
06/13/2014 11:30,0,2.012,ACTIVE,214.87,360.08,59.959,1402673403,"274151322000085","019011112586793",29.98,18.00,0,327.02,376.92,61.1,57.1,0.411,152428.7,152428.7,11374,0,0,0,L,1151911521,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673435,681436.00
06/13/2014 11:30,0,1.988,ACTIVE,214.19,359.48,59.933,1402673403,"274151322000087","019011112586793",29.34,26.00,0,324.32,376.01,59.1,55.1,0.398,146440.2,146440.2,11411,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673437,681437.00
06/13/2014 11:30,0,1.963,ACTIVE,214.41,345.66,59.965,1402673403,"274151322000088","019011112586793",30.04,18.30,0,325.22,376.01,59.7,55.7,0.384,147702.1,147702.1,11405,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673439,681438.00
06/13/2014 11:30,0,2.119,ACTIVE,214.64,353.47,59.954,1402673403,"274151322000095","019011112586793",30.42,18.70,0,329.43,379.32,65.3,61.1,0.429,155221.4,155221.4,11415,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673441,681439.00
06/13/2014 11:30,0,1.377,ACTIVE,215.32,431.62,59.959,1402673403,"274151322000068","019011112586793",40.28,21.80,0,412.08,469.79,56.9,53.0,0.380,95927.9,95927.9,11792,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673443,681440.00
06/13/2014 11:30,0,2.006,ACTIVE,213.96,349.26,59.959,1402673403,"274151322000054","019011112586793",30.20,18.30,0,325.52,377.52,61.4,57.3,0.420,150997.8,150997.8,11526,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402673445,681441.00
06/13/2014 11:45,1,2.325,ACTIVE,214.3,352.15,60.03,1402674303,"040051121000097","019011112586793",27.64,17,0.387,296.09,451.67,63.9,73.2,0.290,323498.89999995,323512.49999991,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674306,681442.00
06/13/2014 11:45,1,2.319,ACTIVE,214.0,325.03,60.00,1402674303,"040051121000095","019011112586793",25.21,15,0.351,289.32,446.24,58.1,42.5,0.369,290716.50000003,290728.40000003,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674308,681443.00
06/13/2014 11:45,1,1.541,ACTIVE,214.8,329.07,60.00,1402674303,"033051125000132","019011112586793",36.51,17,0.334,294.24,448.79,56.0,55.6,0.353,264788.49999955,264800.19999954,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674310,681444.00
06/13/2014 11:45,1,1.565,ACTIVE,214.1,310.13,60.03,1402674303,"033051125000135","019011112586793",35.12,16,0.334,298.93,450.67,54.7,49.2,0.360,260642.99999986,260654.49999986,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674312,681445.00
06/13/2014 11:45,1,2.398,ACTIVE,213.8,370.72,60.00,1402674303,"040051121000116","019011112586793",27.29,15,0.348,294.73,450.54,65.1,74.1,0.232,306922.39999997,306935.89999997,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674315,681446.00
06/13/2014 11:45,1,2.378,ACTIVE,214.2,438.71,60.00,1402674303,"040051121000068","019011112586793",25.17,15,0.284,291.44,451.17,59.5,44.7,0.100,310211.30000005,310223.60000005,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674317,681447.00
06/13/2014 11:45,1,1.871,ACTIVE,213.8,350.31,60.00,1402674303,"033051125000118","019011112586793",29.02,17,0.266,295.18,449.50,54.0,38.3,0.351,337926.10000007,337938.70000007,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674319,681448.00
06/13/2014 11:45,1,1.893,ACTIVE,214.1,321.00,60.00,1402674303,"033051125000150","019011112586793",28.91,16,0.336,298.49,448.53,54.4,61.1,0.331,340834.79999956,340847.29999956,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674321,681449.00
06/13/2014 11:45,1,2.361,ACTIVE,214.4,419.45,60.00,1402674303,"040051121000185","019011112586793",27.28,16,0.368,297.71,450.05,64.0,71.9,0.115,306455.00000013,306468.10000009,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674323,681450.00
06/13/2014 11:45,1,2.417,ACTIVE,214.5,362.52,60.00,1402674303,"040051121000195","019011112586793",26.78,17,0.346,297.29,449.81,64.4,62.2,0.452,309319.30000023,309332.50000023,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674326,681451.00
06/13/2014 11:45,0,2.537,ACTIVE,214.41,359.78,59.965,1402674303,"274151322000083","019011112586793",30.30,20.00,0,324.02,378.72,77.9,73.2,0.557,153009.7,153009.7,11440,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674327,681452.00
06/13/2014 11:45,0,2.703,ACTIVE,215.32,349.26,59.991,1402674303,"274151322000076","019011112586793",30.67,20.70,0,330.03,379.62,83.9,79.0,0.318,156867.1,156867.1,11403,0,0,0,L,1151911521,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674329,681453.00
06/13/2014 11:45,0,1.723,ACTIVE,214.41,440.94,59.965,1402674303,"274151322000094","019011112586793",40.53,20.00,0,404.27,475.50,71.1,66.7,0.486,98006.8,98006.8,11707,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674331,681454.00
06/13/2014 11:45,0,2.574,ACTIVE,214.87,365.19,59.965,1402674303,"274151322000052","019011112586793",30.14,20.70,0,322.51,379.02,78.6,74.0,0.548,153341.1,153341.1,11401,0,0,0,L,1151911521,0,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674333,681455.00
06/13/2014 11:45,0,2.547,ACTIVE,215.09,363.09,59.954,1402674303,"274151322000085","019011112586793",30.22,18.70,0,326.42,379.62,77.9,73.3,0.526,152444.9,152444.9,11375,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674334,681456.00
06/13/2014 11:45,0,2.512,ACTIVE,215.09,348.06,59.981,1402674303,"274151322000087","019011112586793",29.64,27.00,0,323.11,378.72,75.4,70.8,0.499,146455.8,146455.8,11412,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674336,681457.00
06/13/2014 11:45,0,2.490,ACTIVE,214.64,350.77,59.954,1402674303,"274151322000088","019011112586793",30.22,19.00,0,324.62,379.02,76.1,71.6,0.513,147717.9,147717.9,11406,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674338,681458.00
06/13/2014 11:45,0,2.689,ACTIVE,214.64,352.87,59.954,1402674303,"274151322000095","019011112586793",30.53,19.80,0,326.12,379.62,83.2,78.3,0.296,155238.7,155238.7,11416,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674340,681459.00
06/13/2014 11:45,0,1.736,ACTIVE,215.32,429.82,59.954,1402674303,"274151322000068","019011112586793",40.08,22.30,0,403.97,476.10,70.6,66.2,0.477,95942.5,95942.5,11793,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674341,681460.00
06/13/2014 11:45,0,2.537,ACTIVE,214.41,366.10,59.965,1402674303,"274151322000054","019011112586793",30.20,19.00,0,325.22,379.02,77.6,73.0,0.521,151014.0,151014.0,11527,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402674343,681461.00
06/13/2014 12:00,1,2.734,ACTIVE,216.5,330.88,60.03,1402675203,"040051121000097","019011112586793",27.27,18,0.324,296.45,451.24,74.2,69.9,0.351,323512.49999991,323531.99999991,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675206,681462.00
06/13/2014 12:00,1,2.931,ACTIVE,216.0,403.20,60.03,1402675203,"040051121000095","019011112586793",18.83,16,0.298,295.72,448.33,54.9,37.1,0.097,290728.40000003,290745.40000003,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675208,681463.00
06/13/2014 12:00,1,1.880,ACTIVE,215.6,397.36,60.03,1402675203,"033051125000132","019011112586793",28.75,18,0.257,301.60,451.21,53.8,42.5,0.254,264800.19999954,264816.09999958,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675210,681464.00
06/13/2014 12:00,1,1.861,ACTIVE,215.5,326.96,60.03,1402675203,"033051125000135","019011112586793",29.27,17,0.290,301.37,453.34,54.2,60.4,0.366,260654.49999986,260669.99999986,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675213,681465.00
06/13/2014 12:00,1,2.743,ACTIVE,215.3,329.47,60.03,1402675203,"040051121000116","019011112586793",27.15,17,0.322,295.14,450.88,74.1,69.2,0.351,306935.89999997,306954.69999998,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675215,681466.00
06/13/2014 12:00,1,2.736,ACTIVE,216.3,323.42,60.03,1402675203,"040051121000068","019011112586793",24.94,17,0.295,300.59,450.18,67.9,63.6,0.328,310223.60000005,310241.40000005,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675218,681467.00
06/13/2014 12:00,1,2.032,ACTIVE,215.8,351.22,60.03,1402675203,"033051125000118","019011112586793",40.94,18,0.368,300.39,450.16,82.8,79.2,0.388,337938.70000007,337959.90000007,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675220,681468.00
06/13/2014 12:00,1,2.050,ACTIVE,216.3,350.58,60.03,1402675203,"033051125000150","019011112586793",40.78,17,0.369,301.35,449.49,83.2,79.5,0.393,340847.29999956,340868.59999957,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675222,681469.00
06/13/2014 12:00,1,2.730,ACTIVE,215.8,327.36,60.03,1402675203,"040051121000185","019011112586793",26.66,17,0.316,297.33,450.58,72.4,68.1,0.344,306468.10000009,306486.9000001,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675224,681470.00
06/13/2014 12:00,1,2.741,ACTIVE,216.0,335.24,60.03,1402675203,"040051121000195","019011112586793",26.70,18,0.321,299.50,450.01,72.8,69.1,0.344,309332.50000023,309351.60000023,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675227,681471.00
06/13/2014 12:00,0,2.896,ACTIVE,215.54,353.47,59.965,1402675203,"274151322000083","019011112586793",29.78,24.00,0,332.43,401.56,87.3,82.4,0.354,153032.5,153032.5,11441,0,0,0,L,1151911521,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675228,681472.00
06/13/2014 12:00,0,3.055,ACTIVE,216.22,352.57,59.991,1402675203,"274151322000076","019011112586793",30.47,25.00,0,333.63,415.69,94.2,89.0,0.362,156891.8,156891.8,11404,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675230,681473.00
06/13/2014 12:00,0,1.945,ALERT,215.77,430.72,59.986,1402675203,"274151322000094","019011112586793",40.41,22.80,0,299.97,510.67,79.5,74.8,0.287,98027.0,98027.0,11708,0,0,0,L,1151911521,0,123.14,124.49,0400,20,0,0,0,0,0,0,2,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675233,681474.00
06/13/2014 12:00,0,2.920,ACTIVE,215.54,351.37,59.986,1402675203,"274151322000052","019011112586793",29.84,25.00,0,330.93,404.87,88.2,83.2,0.331,153364.2,153364.2,11402,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675235,681475.00
06/13/2014 12:00,0,2.873,ACTIVE,216.00,356.18,59.981,1402675203,"274151322000085","019011112586793",30.06,22.80,0,333.33,403.97,87.5,82.5,0.323,152467.8,152467.8,11376,0,0,0,L,1151911521,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675237,681476.00
06/13/2014 12:00,0,2.826,ACTIVE,215.77,348.06,59.975,1402675203,"274151322000087","019011112586793",29.32,32.20,0,332.43,402.46,84.1,79.2,0.323,146477.9,146477.9,11413,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675238,681477.00
06/13/2014 12:00,0,2.822,ACTIVE,215.32,347.16,59.970,1402675203,"274151322000088","019011112586793",30.00,23.00,0,331.23,405.77,85.7,80.8,0.314,147740.4,147740.4,11407,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675240,681478.00
06/13/2014 12:00,0,3.043,ACTIVE,215.32,345.36,59.981,1402675203,"274151322000095","019011112586793",30.32,23.80,0,331.53,412.68,93.4,88.2,0.345,155263.2,155263.2,11417,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675242,681479.00
06/13/2014 12:00,0,1.955,ACTIVE,216.45,437.33,59.975,1402675203,"274151322000068","019011112586793",40.71,25.00,0,414.49,481.21,80.7,76.0,0.301,95963.2,95963.2,11794,0,0,0,L,1151911521,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675244,681480.00
06/13/2014 12:00,0,2.871,ACTIVE,215.77,348.36,59.975,1402675203,"274151322000054","019011112586793",30.04,23.00,0,332.13,404.57,87.4,82.4,0.331,151036.9,151036.9,11528,0,0,0,L,1151911521,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402675245,681481.00
06/13/2014 12:15,1,3.037,ACTIVE,216.7,325.11,60.03,1402676103,"040051121000097","019011112586793",27.55,18,0.365,302.13,450.84,83.2,78.9,0.389,323531.99999991,323549.6999999,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676106,681482.00
06/13/2014 12:15,1,3.013,ACTIVE,216.1,323.01,60.00,1402676103,"040051121000095","019011112586793",25.22,17,0.327,300.89,447.24,75.6,70.4,0.352,290745.40000003,290761.00000003,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676109,681483.00
06/13/2014 12:15,1,2.109,ACTIVE,216.7,342.43,60.00,1402676103,"033051125000132","019011112586793",26.96,18,0.309,302.34,450.24,56.6,61.2,0.285,264816.09999958,264829.49999956,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676111,681484.00
06/13/2014 12:15,1,2.099,ACTIVE,216.7,310.23,60.03,1402676103,"033051125000135","019011112586793",26.88,18,0.354,292.75,450.76,56.1,66.4,0.346,260669.99999986,260682.49999986,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676113,681485.00
06/13/2014 12:15,1,3.095,ACTIVE,216.1,324.88,60.00,1402676103,"040051121000116","019011112586793",27.27,17,0.368,302.28,450.22,83.9,79.4,0.389,306954.69999998,306971.99999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676115,681486.00
06/13/2014 12:15,1,3.073,ACTIVE,217.0,349.42,60.03,1402676103,"040051121000068","019011112586793",25.26,17,0.338,303.80,450.64,77.2,73.2,0.363,310241.40000005,310257.40000005,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676118,681487.00
06/13/2014 12:15,1,2.307,ACTIVE,216.6,335.01,60.03,1402676103,"033051125000118","019011112586793",40.98,18,0.419,304.58,359.18,94.0,90.4,0.437,337959.90000007,337979.90000007,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676120,681488.00
06/13/2014 12:15,1,2.298,ACTIVE,216.3,338.11,60.03,1402676103,"033051125000150","019011112586793",41.32,18,0.420,304.87,360.02,94.5,90.5,0.440,340868.59999957,340888.59999957,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676122,681489.00
06/13/2014 12:15,1,3.084,ACTIVE,216.6,337.63,60.00,1402676103,"040051121000185","019011112586793",26.99,18,0.363,303.45,451.11,82.8,78.5,0.385,306486.9000001,306504.00000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676124,681490.00
06/13/2014 12:15,1,3.115,ACTIVE,216.6,337.87,60.03,1402676103,"040051121000195","019011112586793",26.94,19,0.367,305.07,450.00,83.5,79.3,0.392,309351.60000023,309368.90000023,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676127,681491.00
06/13/2014 12:15,0,3.271,ACTIVE,216.00,356.48,60.002,1402676103,"274151322000083","019011112586793",30.08,25.00,0,320.41,380.52,99.7,94.3,0.398,153053.2,153053.2,11442,0,0,0,L,1151911521,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676128,681492.00
06/13/2014 12:15,0,3.488,ACTIVE,217.35,344.76,59.981,1402676103,"274151322000076","019011112586793",30.40,26.30,0,326.12,381.73,107.3,101.7,0.411,156914.1,156914.1,11405,0,0,0,L,1151911521,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676130,681493.00
06/13/2014 12:15,0,2.197,ACTIVE,216.45,440.94,59.970,1402676103,"274151322000094","019011112586793",40.85,24.30,0,404.27,479.71,90.8,85.7,0.340,98045.7,98045.7,11710,0,0,0,L,1151911521,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676132,681494.00
06/13/2014 12:15,0,3.318,ACTIVE,216.45,354.67,59.981,1402676103,"274151322000052","019011112586793",30.06,26.00,0,322.81,380.52,101.0,95.5,0.380,153385.1,153385.1,11403,0,0,0,L,1151911521,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676134,681495.00
06/13/2014 12:15,0,3.270,ACTIVE,216.67,351.07,59.975,1402676103,"274151322000085","019011112586793",30.28,23.80,0,323.72,382.03,100.3,94.9,0.371,152488.5,152488.5,11377,0,0,0,L,1151911521,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676135,681496.00
06/13/2014 12:15,0,3.248,ACTIVE,216.45,347.76,59.975,1402676103,"274151322000087","019011112586793",29.36,33.00,0,321.31,380.22,96.6,91.3,0.371,146497.8,146497.8,11414,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676137,681497.00
06/13/2014 12:15,0,3.250,ACTIVE,216.45,354.67,59.991,1402676103,"274151322000088","019011112586793",30.04,23.50,0,319.81,380.52,98.9,93.5,0.362,147760.7,147760.7,11408,0,0,0,L,1151911521,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676139,681498.00
06/13/2014 12:15,0,3.496,ACTIVE,216.22,356.48,59.965,1402676103,"274151322000095","019011112586793",30.43,24.80,0,325.82,380.52,107.7,102.0,0.402,155285.4,155285.4,11418,0,0,0,L,1151911521,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676141,681499.00
06/13/2014 12:15,0,2.246,ACTIVE,216.90,439.74,59.975,1402676103,"274151322000068","019011112586793",40.83,26.80,0,408.48,476.71,92.3,87.2,0.336,95982.0,95982.0,11795,0,0,0,L,1151911521,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676143,681500.00
06/13/2014 12:15,0,3.279,ACTIVE,216.45,356.18,59.970,1402676103,"274151322000054","019011112586793",30.40,23.80,0,322.21,381.12,100.8,95.4,0.384,151057.6,151057.6,11529,0,0,0,L,1151911521,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402676144,681501.00
06/13/2014 12:30,1,3.611,ACTIVE,215.6,324.14,60.00,1402677003,"040051121000097","019011112586793",27.19,19,0.433,316.28,373.33,97.7,93.1,0.451,323549.6999999,323572.09999994,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677006,681502.00
06/13/2014 12:30,1,3.655,ACTIVE,215.7,342.28,60.00,1402677003,"040051121000095","019011112586793",24.69,18,0.394,317.83,369.18,89.8,84.9,0.414,290761.00000003,290781.00000003,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677008,681503.00
06/13/2014 12:30,1,2.387,ACTIVE,216.3,347.82,60.00,1402677003,"033051125000132","019011112586793",35.94,19,0.376,303.98,449.85,85.4,81.2,0.398,264829.49999956,264847.59999958,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677010,681504.00
06/13/2014 12:30,1,2.355,ACTIVE,216.1,349.07,60.00,1402677003,"033051125000135","019011112586793",36.00,18,0.375,302.56,452.48,84.3,81.1,0.394,260682.49999986,260700.59999986,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677012,681505.00
06/13/2014 12:30,1,3.760,ACTIVE,215.5,332.09,60.03,1402677003,"040051121000116","019011112586793",26.92,18,0.447,315.52,372.63,100.7,96.0,0.459,306971.99999999,306994.09999995,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677015,681506.00
06/13/2014 12:30,1,3.717,ACTIVE,215.9,324.16,60.00,1402677003,"040051121000068","019011112586793",24.63,18,0.404,317.96,369.57,91.1,86.9,0.422,310257.40000005,310277.90000005,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677017,681507.00
06/13/2014 12:30,1,2.697,ACTIVE,215.2,322.48,60.00,1402677003,"033051125000118","019011112586793",40.78,19,0.493,315.82,378.03,109.4,105.8,0.503,337979.90000007,338005.10000007,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677020,681508.00
06/13/2014 12:30,1,2.690,ACTIVE,216.2,325.84,60.00,1402677003,"033051125000150","019011112586793",40.56,19,0.484,316.35,378.43,108.5,104.2,0.500,340888.59999957,340913.79999956,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677022,681509.00
06/13/2014 12:30,1,3.587,ACTIVE,215.8,336.23,59.96,1402677003,"040051121000185","019011112586793",26.58,19,0.419,316.88,372.15,94.9,90.3,0.440,306504.00000012,306526.00000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677024,681510.00
06/13/2014 12:30,1,3.601,ACTIVE,215.5,335.87,60.00,1402677003,"040051121000195","019011112586793",26.65,19,0.424,318.40,372.38,95.5,91.1,0.443,309368.90000023,309391.20000023,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677026,681511.00
06/13/2014 12:30,0,3.744,ACTIVE,215.77,344.15,59.944,1402677003,"274151322000083","019011112586793",29.72,27.50,0,333.63,383.83,112.6,106.8,0.442,153079.4,153079.4,11443,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677028,681512.00
06/13/2014 12:30,0,3.967,ACTIVE,216.22,348.36,59.944,1402677003,"274151322000076","019011112586793",30.22,27.50,0,335.14,390.44,121.3,115.2,0.468,156942.4,156942.4,11406,0,0,0,L,1151911521,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677030,681513.00
06/13/2014 12:30,0,2.365,ACTIVE,215.32,452.36,59.944,1402677003,"274151322000094","019011112586793",41.73,27.30,0,413.29,470.39,99.6,94.2,0.376,98069.5,98069.5,11711,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677031,681514.00
06/13/2014 12:30,0,3.766,ACTIVE,215.54,354.97,59.944,1402677003,"274151322000052","019011112586793",29.74,28.00,0,333.33,384.13,113.4,107.6,0.420,153411.5,153411.5,11404,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677033,681515.00
06/13/2014 12:30,0,3.691,ACTIVE,215.54,354.67,59.954,1402677003,"274151322000085","019011112586793",30.18,24.80,0,333.93,385.33,112.7,106.9,0.424,152514.7,152514.7,11378,0,0,0,L,1151911521,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677035,681516.00
06/13/2014 12:30,0,3.705,ACTIVE,215.09,345.96,59.954,1402677003,"274151322000087","019011112586793",28.86,36.00,0,333.93,382.93,108.3,102.6,0.407,146523.0,146523.0,11415,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677036,681517.00
06/13/2014 12:30,0,3.705,ACTIVE,215.54,359.18,59.954,1402677003,"274151322000088","019011112586793",29.54,25.50,0,333.63,382.93,111.0,105.2,0.407,147786.5,147786.5,11409,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677038,681518.00
06/13/2014 12:30,0,3.971,ACTIVE,215.54,346.86,59.954,1402677003,"274151322000095","019011112586793",30.02,26.80,0,333.33,386.23,120.8,114.6,0.451,155313.4,155313.4,11419,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677040,681519.00
06/13/2014 12:30,0,2.557,ACTIVE,216.00,438.83,59.949,1402677003,"274151322000068","019011112586793",40.30,30.30,0,414.49,468.29,105.2,99.7,0.393,96005.9,96005.9,11796,0,0,0,L,1151911521,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677042,681520.00
06/13/2014 12:30,0,3.797,ACTIVE,215.32,345.96,59.949,1402677003,"274151322000054","019011112586793",29.64,26.00,0,333.03,384.43,114.0,108.2,0.442,151083.8,151083.8,11530,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677044,681521.00
06/13/2014 12:45,1,4.243,ACTIVE,217.2,325.67,60.03,1402677903,"040051121000097","019011112586793",27.25,20,0.509,316.94,365.55,115.1,110.1,0.521,323572.09999994,323594.1999999,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677906,681522.00
06/13/2014 12:45,1,4.470,ACTIVE,217.2,334.68,60.00,1402677903,"040051121000095","019011112586793",24.92,18,0.489,318.64,364.56,110.8,106.1,0.501,290781.00000003,290800.90000003,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677908,681523.00
06/13/2014 12:45,1,3.505,ACTIVE,218.1,354.66,60.00,1402677903,"033051125000132","019011112586793",34.49,20,0.530,320.10,368.16,120.3,115.1,0.539,264847.59999958,264866.69999954,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677910,681524.00
06/13/2014 12:45,1,5.326,ACTIVE,219.4,366.68,60.03,1402677903,"033051125000135","019011112586793",32.94,19,0.774,318.70,382.93,174.6,168.7,0.764,260700.59999986,260719.49999986,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677913,681525.00
06/13/2014 12:45,1,6.652,ACTIVE,218.6,342.61,60.03,1402677903,"040051121000116","019011112586793",30.59,18,0.901,300.81,406.15,202.4,194.9,0.879,306994.09999995,307016.19999997,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677915,681526.00
06/13/2014 12:45,1,7.700,ACTIVE,219.6,385.79,60.03,1402677903,"040051121000068","019011112586793",26.52,19,0.901,312.06,399.20,203.2,196.0,0.879,310277.90000005,310298.10000005,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677917,681527.00
06/13/2014 12:45,1,4.380,ACTIVE,218.9,372.63,60.03,1402677903,"033051125000118","019011112586793",45.50,20,0.883,300.68,421.45,198.3,192.5,0.857,338005.10000007,338030.30000007,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677919,681528.00
06/13/2014 12:45,1,3.779,ACTIVE,217.9,370.30,60.00,1402677903,"033051125000150","019011112586793",41.79,19,0.703,313.78,418.44,157.1,152.5,0.694,340913.79999956,340938.89999958,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677922,681529.00
06/13/2014 12:45,1,4.498,ACTIVE,217.9,341.36,60.03,1402677903,"040051121000185","019011112586793",26.85,20,0.532,307.91,403.57,120.1,115.7,0.541,306526.00000012,306547.9000001,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677924,681530.00
06/13/2014 12:45,1,4.414,ACTIVE,217.6,350.40,60.00,1402677903,"040051121000195","019011112586793",26.73,20,0.520,307.34,405.97,117.4,112.6,0.530,309391.20000023,309413.20000023,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677926,681531.00
06/13/2014 12:45,0,4.590,ACTIVE,216.67,356.18,59.975,1402677903,"274151322000083","019011112586793",29.58,29.30,0,333.63,409.98,137.4,130.7,0.548,153105.5,153105.5,11444,0,0,0,L,1151911521,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677928,681532.00
06/13/2014 12:45,0,4.855,ALERT,217.13,359.78,59.975,1402677903,"274151322000076","019011112586793",30.28,29.30,0,303.88,523.90,148.8,141.7,0.575,156970.2,156970.2,11407,0,0,0,L,1151911521,0,124.49,124.49,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677930,681533.00
06/13/2014 12:45,0,3.119,ALERT,216.90,440.64,59.975,1402677903,"274151322000094","019011112586793",41.49,28.00,0,303.58,516.98,130.7,124.2,0.495,98092.7,98092.7,11712,0,0,0,L,1151911521,0,124.04,124.49,0400,24,0,0,0,0,0,0,161,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677933,681534.00
06/13/2014 12:45,0,6.355,ACTIVE,217.35,351.97,59.970,1402677903,"274151322000052","019011112586793",29.58,30.30,0,332.43,413.59,190.4,181.9,0.729,153437.9,153437.9,11405,0,0,0,L,1151911521,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677935,681535.00
06/13/2014 12:45,0,8.477,ACTIVE,218.93,367.60,59.965,1402677903,"274151322000085","019011112586793",29.10,27.00,0,331.23,413.29,250.1,239.5,0.937,152541.1,152541.1,11379,0,0,0,L,1151911521,0,125.85,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677937,681536.00
06/13/2014 12:45,0,7.805,ACTIVE,218.26,354.97,59.970,1402677903,"274151322000087","019011112586793",32.38,38.20,0,332.13,407.27,254.8,244.0,0.941,146548.3,146548.3,11416,0,0,0,L,1151911521,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677939,681537.00
06/13/2014 12:45,0,6.553,ACTIVE,217.13,372.11,59.975,1402677903,"274151322000088","019011112586793",32.40,27.50,0,331.83,418.09,214.6,205.2,0.795,147812.4,147812.4,11410,0,0,0,L,1151911521,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677940,681538.00
06/13/2014 12:45,0,8.881,ALERT,217.58,474.90,60.002,1402677903,"274151322000095","019011112586793",30.32,28.00,0,304.78,523.59,820.8,790.3,0.000,155341.4,155341.4,11420,0,0,0,L,1151911521,0,124.94,124.49,0401,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677944,681539.00
06/13/2014 12:45,0,0.285,ALERT,215.54,502.86,59.975,1402677903,"274151322000068","019011112586793",48.74,30.80,0,387.14,517.28,14.0,11.6,0.062,96028.7,96028.7,11797,0,0,0,L,1151911521,0,123.59,124.04,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677946,681540.00
06/13/2014 12:45,0,5.434,ALERT,217.35,372.71,59.970,1402677903,"274151322000054","019011112586793",33.87,27.50,0,300.57,531.71,186.2,177.8,0.698,151110.2,151110.2,11531,0,0,0,L,1151911521,0,124.94,124.49,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402677949,681541.00
06/13/2014 13:00,1,5.355,ACTIVE,218.1,352.47,60.03,1402678803,"040051121000097","019011112586793",26.68,22,0.630,302.07,405.63,142.1,136.7,0.630,323594.1999999,323626.89999995,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678806,681542.00
06/13/2014 13:00,1,5.525,ACTIVE,217.7,330.63,60.00,1402678803,"040051121000095","019011112586793",24.22,20,0.589,309.98,398.90,133.1,127.4,0.594,290800.90000003,290831.00000003,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678808,681543.00
06/13/2014 13:00,1,3.603,ACTIVE,217.9,341.71,60.00,1402678803,"033051125000132","019011112586793",35.48,22,0.562,302.16,402.25,127.2,121.7,0.570,264866.69999954,264895.99999955,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678810,681544.00
06/13/2014 13:00,1,3.308,ACTIVE,218.1,359.76,60.00,1402678803,"033051125000135","019011112586793",35.41,21,0.519,306.92,403.01,116.5,112.7,0.528,260719.49999986,260748.49999986,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678813,681545.00
06/13/2014 13:00,1,5.003,ACTIVE,217.2,339.73,60.03,1402678803,"040051121000116","019011112586793",26.47,20,0.584,297.03,408.66,131.8,126.2,0.592,307016.19999997,307048.59999995,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678815,681546.00
06/13/2014 13:00,1,5.146,ACTIVE,217.9,328.78,60.03,1402678803,"040051121000068","019011112586793",24.13,21,0.548,307.07,408.09,123.6,118.8,0.556,310298.10000005,310328.80000005,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678817,681547.00
06/13/2014 13:00,1,4.071,ACTIVE,218.2,367.57,60.03,1402678803,"033051125000118","019011112586793",40.38,22,0.729,304.52,424.35,163.6,158.2,0.724,338030.30000007,338065.50000007,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678819,681548.00
06/13/2014 13:00,1,5.290,ACTIVE,219.1,350.44,60.00,1402678803,"033051125000150","019011112586793",36.82,22,0.858,311.90,425.16,193.8,186.2,0.844,340938.89999958,340974.09999957,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678822,681549.00
06/13/2014 13:00,1,6.153,ACTIVE,218.7,362.36,60.03,1402678803,"040051121000185","019011112586793",26.32,22,0.714,294.95,412.35,161.1,155.4,0.708,306547.9000001,306580.10000009,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678824,681550.00
06/13/2014 13:00,1,6.876,ACTIVE,218.8,332.49,60.00,1402678803,"040051121000195","019011112586793",26.28,23,0.795,300.37,418.66,179.8,173.2,0.784,309413.20000023,309445.60000023,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678826,681551.00
06/13/2014 13:00,0,6.902,ALERT,217.80,374.21,59.996,1402678803,"274151322000083","019011112586793",29.06,33.00,0,301.77,533.51,202.9,193.9,0.804,153142.7,153142.7,11445,0,0,0,L,1151911521,0,124.49,124.72,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678829,681552.00
06/13/2014 13:00,0,7.174,ALERT,218.93,358.28,59.970,1402678803,"274151322000076","019011112586793",29.82,32.60,0,301.47,526.00,216.5,207.1,0.835,157009.3,157009.3,11409,0,0,0,L,1151911521,0,125.40,125.17,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678832,681553.00
06/13/2014 13:00,0,4.326,ALERT,218.03,430.12,59.981,1402678803,"274151322000094","019011112586793",40.00,27.50,0,301.47,525.70,175.2,167.2,0.672,98102.6,98102.6,11714,0,0,0,L,1151911521,0,124.49,125.17,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678835,681554.00
06/13/2014 13:00,0,8.096,ALERT,219.39,383.83,60.002,1402678803,"274151322000052","019011112586793",29.24,33.00,0,300.27,528.70,239.3,229.1,0.910,153475.5,153475.5,11406,0,0,0,L,1151911521,0,124.94,125.62,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678838,681555.00
06/13/2014 13:00,0,6.490,ALERT,218.26,375.71,59.981,1402678803,"274151322000085","019011112586793",29.52,29.50,0,300.27,522.99,193.9,185.3,0.720,152579.2,152579.2,11380,0,0,0,L,1151911521,0,125.40,124.72,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678841,681556.00
