ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 13:00,0,5.785,ALERT,217.80,351.67,59.975,1402678803,"274151322000087","019011112586793",28.07,43.20,0,299.97,530.21,164.5,156.8,0.628,146584.7,146584.7,11417,0,0,0,L,1151911521,0,124.72,124.72,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678843,681557.00
06/13/2014 13:00,0,6.879,ALERT,218.26,357.68,59.986,1402678803,"274151322000088","019011112586793",29.02,29.50,0,300.27,529.01,202.1,193.1,0.738,147850.2,147850.2,11411,0,0,0,L,1151911521,0,125.40,124.72,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678846,681558.00
06/13/2014 13:00,0,6.240,ALERT,217.35,369.10,59.975,1402678803,"274151322000095","019011112586793",29.56,31.80,0,301.17,531.41,186.8,178.3,0.694,155380.3,155380.3,11422,0,0,0,L,1151911521,0,124.72,124.27,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678849,681559.00
06/13/2014 13:00,0,3.695,ALERT,218.26,451.16,59.981,1402678803,"274151322000068","019011112586793",40.89,30.30,0,386.53,520.89,152.4,145.2,0.570,96037.5,96037.5,11799,0,0,0,L,1151911521,0,125.17,125.17,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678852,681560.00
06/13/2014 13:00,0,5.643,ALERT,217.80,353.47,59.981,1402678803,"274151322000054","019011112586793",29.14,31.00,0,301.77,527.80,166.4,158.7,0.628,151148.3,151148.3,11533,0,0,0,L,1151911521,0,124.94,124.49,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402678855,681561.00
06/13/2014 13:15,1,6.966,ACTIVE,219.7,334.77,60.00,1402679703,"040051121000097","019011112586793",29.31,23,0.895,301.87,406.84,203.1,195.5,0.878,323626.89999995,323659.1999999,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679705,681562.00
06/13/2014 13:15,1,7.903,ACTIVE,219.6,385.05,60.00,1402679703,"040051121000095","019011112586793",25.91,21,0.909,305.34,399.93,203.8,197.1,0.881,290831.00000003,290861.00000003,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679707,681563.00
06/13/2014 13:15,1,5.369,ACTIVE,219.8,334.06,60.03,1402679703,"033051125000132","019011112586793",37.74,24,0.890,304.63,395.41,201.6,194.4,0.875,264895.99999955,264924.59999957,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679710,681564.00
06/13/2014 13:15,1,5.687,ACTIVE,219.9,332.91,60.00,1402679703,"033051125000135","019011112586793",35.05,23,0.878,307.71,396.37,198.3,191.6,0.861,260748.49999986,260776.99999986,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679712,681565.00
06/13/2014 13:15,1,6.669,ACTIVE,219.1,365.46,60.00,1402679703,"040051121000116","019011112586793",29.85,22,0.895,302.29,401.44,198.1,194.6,0.851,307048.59999995,307080.8,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679714,681566.00
06/13/2014 13:15,1,7.558,ACTIVE,219.8,383.45,60.03,1402679703,"040051121000068","019011112586793",23.65,23,0.793,304.76,402.81,177.9,173.3,0.775,310328.80000005,310359.30000005,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679717,681567.00
06/13/2014 13:15,1,4.727,ACTIVE,217.9,371.24,60.00,1402679703,"033051125000118","019011112586793",40.36,24,0.847,300.39,419.35,189.8,183.6,0.826,338065.50000007,338100.90000007,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679719,681568.00
06/13/2014 13:15,1,4.064,ACTIVE,218.0,334.29,60.00,1402679703,"033051125000150","019011112586793",40.28,23,0.730,300.45,455.22,162.9,158.3,0.720,340974.09999957,341009.29999956,165,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679722,681569.00
06/13/2014 13:15,1,4.947,ACTIVE,217.7,354.99,60.03,1402679703,"040051121000185","019011112586793",25.73,24,0.561,296.72,408.44,126.7,121.7,0.567,306580.10000009,306612.30000014,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679724,681570.00
06/13/2014 13:15,1,4.592,ACTIVE,217.5,327.90,60.00,1402679703,"040051121000195","019011112586793",25.94,25,0.525,290.74,402.96,118.5,113.8,0.536,309445.60000023,309477.80000023,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679726,681571.00
06/13/2014 13:15,0,4.379,ALERT,216.22,363.09,59.928,1402679703,"274151322000083","019011112586793",29.02,35.20,0,297.87,540.43,128.6,122.2,0.513,153179.7,153179.7,11447,0,0,0,L,1151911521,0,123.81,123.81,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679729,681572.00
06/13/2014 13:15,0,4.436,ALERT,216.90,349.56,59.959,1402679703,"274151322000076","019011112586793",29.48,35.20,0,297.26,534.42,132.3,125.8,0.508,157047.8,157047.8,11411,0,0,0,L,1151911521,0,124.27,124.27,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679732,681573.00
06/13/2014 13:15,0,0.248,ALERT,216.45,477.91,59.959,1402679703,"274151322000094","019011112586793",45.96,26.50,0,299.67,535.32,11.6,9.3,0.053,98118.2,98118.2,11716,0,0,0,L,1151911521,0,123.81,124.27,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679735,681574.00
06/13/2014 13:15,0,3.959,ALERT,216.00,350.17,59.954,1402679703,"274151322000052","019011112586793",28.88,35.40,0,297.26,533.81,115.6,109.7,0.438,153512.1,153512.1,11408,0,0,0,L,1151911521,0,123.59,123.81,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679738,681575.00
06/13/2014 13:15,0,3.824,ALERT,216.00,348.36,59.954,1402679703,"274151322000085","019011112586793",29.44,32.00,0,297.26,529.31,114.1,108.2,0.433,152615.2,152615.2,11382,0,0,0,L,1151911521,0,124.27,123.81,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679740,681576.00
06/13/2014 13:15,0,3.936,ALERT,216.22,346.26,59.959,1402679703,"274151322000087","019011112586793",27.71,47.00,0,296.66,532.01,110.5,104.7,0.415,146620.3,146620.3,11419,0,0,0,L,1151911521,0,124.04,124.04,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679743,681577.00
06/13/2014 13:15,0,3.908,ALERT,216.22,360.38,59.970,1402679703,"274151322000088","019011112586793",28.69,31.80,0,297.26,535.02,113.5,107.6,0.424,147886.3,147886.3,11413,0,0,0,L,1151911521,0,124.49,123.81,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679746,681578.00
06/13/2014 13:15,0,4.064,ALERT,216.00,348.96,59.970,1402679703,"274151322000095","019011112586793",29.40,33.30,0,298.17,533.81,121.0,114.9,0.455,155418.2,155418.2,11424,0,0,0,L,1151911521,0,124.27,123.59,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679750,681579.00
06/13/2014 13:15,0,0.254,ALERT,216.90,480.61,59.970,1402679703,"274151322000068","019011112586793",46.02,30.50,0,296.96,529.91,12.1,9.8,0.057,96055.6,96055.6,11801,0,0,0,L,1151911521,0,124.49,124.49,0400,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679753,681580.00
06/13/2014 13:15,0,4.094,ALERT,216.22,351.67,59.944,1402679703,"274151322000054","019011112586793",29.08,32.20,0,297.26,533.51,120.5,114.4,0.460,151184.1,151184.1,11535,0,0,0,L,1151911521,0,124.27,123.81,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402679755,681581.00
06/13/2014 13:30,1,2.759,ACTIVE,216.2,325.40,60.00,1402680603,"040051121000097","019011112586793",26.20,24,0.314,294.53,450.75,71.9,67.8,0.339,323659.1999999,323693.39999995,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680606,681582.00
06/13/2014 13:30,1,2.806,ACTIVE,216.1,346.59,60.00,1402680603,"040051121000095","019011112586793",23.63,22,0.282,301.07,448.42,66.0,60.9,0.310,290861.00000003,290893.30000003,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680608,681583.00
06/13/2014 13:30,1,1.899,ACTIVE,216.1,397.89,60.03,1402680603,"033051125000132","019011112586793",28.66,25,0.257,303.43,451.28,54.1,47.6,0.263,264924.59999957,264955.59999957,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680610,681584.00
06/13/2014 13:30,1,1.890,ALERT,216.3,349.97,60.00,1402680603,"033051125000135","019011112586793",28.67,23,0.290,303.23,453.54,53.9,50.0,0.381,260776.99999986,260807.49999986,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402680613,681585.00
06/13/2014 13:30,1,2.867,ACTIVE,215.8,329.02,60.00,1402680603,"040051121000116","019011112586793",25.95,23,0.321,296.49,449.58,74.0,69.1,0.348,307080.8,307114.59999995,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680615,681586.00
06/13/2014 13:30,1,2.985,ACTIVE,215.6,327.56,60.00,1402680603,"040051121000068","019011112586793",24.18,23,0.314,304.54,451.04,71.8,67.5,0.342,310359.30000005,310391.60000005,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680618,681587.00
06/13/2014 13:30,1,2.359,ACTIVE,215.5,328.43,60.03,1402680603,"033051125000118","019011112586793",39.23,24,0.409,305.65,415.40,92.1,88.0,0.426,338100.90000007,338136.80000007,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680620,681588.00
06/13/2014 13:30,1,2.572,ACTIVE,216.8,345.02,60.00,1402680603,"033051125000150","019011112586793",39.78,23,0.453,295.61,464.64,101.8,97.8,0.470,341009.29999956,341045.1999996,167,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680622,681589.00
06/13/2014 13:30,1,3.408,ACTIVE,216.4,350.27,60.00,1402680603,"040051121000185","019011112586793",25.78,24,0.385,293.93,451.05,87.4,83.0,0.406,306612.30000014,306645.9000001,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680624,681590.00
06/13/2014 13:30,1,3.633,ACTIVE,216.7,354.72,60.03,1402680603,"040051121000195","019011112586793",25.75,25,0.408,288.64,450.19,93.1,88.2,0.431,309477.80000023,309511.30000023,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680626,681591.00
06/13/2014 13:30,0,3.797,ALERT,216.22,351.07,59.970,1402680603,"274151322000083","019011112586793",28.98,35.60,0,301.17,538.62,111.4,105.6,0.446,153218.5,153218.5,11449,0,0,0,L,1151911521,0,123.59,124.27,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680629,681592.00
06/13/2014 13:30,0,4.475,ALERT,216.67,365.80,59.975,1402680603,"274151322000076","019011112586793",29.28,35.00,0,300.27,532.91,132.7,126.1,0.513,157088.0,157088.0,11413,0,0,0,L,1151911521,0,124.04,124.49,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680632,681593.00
06/13/2014 13:30,0,5.600,ALERT,218.93,457.17,59.970,1402680603,"274151322000094","019011112586793",40.22,28.30,0,300.27,525.70,228.9,219.0,0.871,98133.0,98133.0,11718,0,0,0,L,1151911521,0,124.72,125.62,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680636,681594.00
06/13/2014 13:30,0,5.100,ALERT,217.13,369.10,59.970,1402680603,"274151322000052","019011112586793",29.02,36.30,0,300.87,531.41,149.9,142.8,0.579,153551.2,153551.2,11410,0,0,0,L,1151911521,0,124.04,124.72,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680639,681595.00
06/13/2014 13:30,0,8.500,ALERT,218.48,364.29,59.975,1402680603,"274151322000085","019011112586793",26.36,32.20,0,300.27,525.10,227.0,217.2,0.853,152655.0,152655.0,11384,0,0,0,L,1151911521,0,125.40,124.94,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680641,681596.00
06/13/2014 13:30,0,9.023,ALERT,218.71,367.90,59.975,1402680603,"274151322000087","019011112586793",25.90,49.00,0,300.27,529.31,237.6,227.4,0.897,146659.4,146659.4,11421,0,0,0,L,1151911521,0,125.17,125.40,0400,44,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680644,681597.00
06/13/2014 13:30,0,7.688,ALERT,218.03,349.86,59.970,1402680603,"274151322000088","019011112586793",27.61,32.60,0,300.27,533.81,215.3,205.9,0.804,147926.1,147926.1,11415,0,0,0,L,1151911521,0,125.40,124.72,0400,26,0,0,0,0,0,0,255,1756,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680647,681598.00
06/13/2014 13:30,0,0.008,ALERT,214.64,393.45,59.981,1402680603,"274151322000095","019011112586793",37.17,34.30,0,301.17,533.51,0.0,0.0,0.000,155458.7,155458.7,11426,0,0,0,L,1151911521,0,123.59,123.59,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680650,681599.00
06/13/2014 13:30,0,0.270,ALERT,217.35,494.14,59.970,1402680603,"274151322000068","019011112586793",47.57,30.00,0,304.48,529.31,12.9,10.6,0.053,96070.5,96070.5,11803,0,0,0,L,1151911521,0,124.27,124.72,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680652,681600.00
06/13/2014 13:30,0,7.965,ALERT,218.93,376.92,59.965,1402680603,"274151322000054","019011112586793",31.57,32.80,0,299.37,529.91,254.2,243.5,0.932,151224.2,151224.2,11537,0,0,0,L,1151911521,0,125.17,124.94,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402680655,681601.00
06/13/2014 13:45,1,7.576,ACTIVE,218.8,338.25,60.00,1402681503,"040051121000097","019011112586793",26.93,27,0.898,301.42,450.92,203.0,195.0,0.879,323693.39999995,323737.1999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681506,681602.00
06/13/2014 13:45,1,8.169,ACTIVE,218.4,359.08,60.00,1402681503,"040051121000095","019011112586793",22.95,24,0.831,302.11,447.28,186.6,180.4,0.811,290893.30000003,290935.70000003,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681508,681603.00
06/13/2014 13:45,1,5.259,ACTIVE,218.7,380.06,60.00,1402681503,"033051125000132","019011112586793",34.26,28,0.792,304.48,450.74,179.3,172.2,0.783,264955.59999957,264996.29999956,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681510,681604.00
06/13/2014 13:45,1,5.181,ACTIVE,219.0,361.44,60.03,1402681503,"033051125000135","019011112586793",34.13,26,0.783,303.53,453.75,175.9,170.3,0.768,260807.49999986,260847.79999986,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681512,681605.00
06/13/2014 13:45,1,8.363,ACTIVE,218.0,329.80,60.00,1402681503,"040051121000116","019011112586793",24.40,26,0.903,302.10,449.69,203.0,195.1,0.888,307114.59999995,307158.59999995,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681515,681606.00
06/13/2014 13:45,1,8.266,ACTIVE,219.4,382.47,60.03,1402681503,"040051121000068","019011112586793",23.07,26,0.841,304.00,450.39,189.8,183.1,0.826,310391.60000005,310434.60000005,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681517,681607.00
06/13/2014 13:45,1,4.688,ACTIVE,218.0,334.85,60.03,1402681503,"033051125000118","019011112586793",43.44,27,0.897,308.58,412.45,202.6,195.0,0.879,338136.80000007,338181.50000007,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681519,681608.00
06/13/2014 13:45,1,4.693,ACTIVE,219.2,383.25,60.03,1402681503,"033051125000150","019011112586793",43.50,25,0.899,307.02,412.68,203.1,195.6,0.883,341045.1999996,341089.99999961,169,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681522,681609.00
06/13/2014 13:45,1,7.731,ACTIVE,219.1,355.81,60.03,1402681503,"040051121000185","019011112586793",26.41,27,0.902,304.34,450.33,203.2,196.3,0.881,306645.9000001,306690.4000001,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681524,681610.00
06/13/2014 13:45,1,7.630,ACTIVE,218.5,327.63,60.03,1402681503,"040051121000195","019011112586793",26.74,29,0.900,304.44,449.69,203.0,195.5,0.882,309511.30000023,309555.60000023,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681526,681611.00
06/13/2014 13:45,0,8.420,ALERT,218.03,382.63,59.954,1402681503,"274151322000083","019011112586793",28.27,43.00,0,299.67,534.11,240.5,230.2,0.955,153272.3,153272.3,11451,0,0,0,L,1151911521,0,124.49,125.17,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681529,681612.00
06/13/2014 13:45,0,8.367,ALERT,219.84,375.41,59.965,1402681503,"274151322000076","019011112586793",30.04,41.00,0,298.77,524.50,254.3,243.6,0.977,157142.4,157142.4,11415,0,0,0,L,1151911521,0,125.17,125.85,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681532,681613.00
06/13/2014 13:45,0,5.748,ALERT,218.71,420.80,59.944,1402681503,"274151322000094","019011112586793",38.96,35.00,0,303.88,525.10,227.1,217.3,0.871,98167.3,98167.3,11720,0,0,0,L,1151911521,0,124.72,125.62,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681534,681614.00
06/13/2014 13:45,0,8.523,ALERT,219.39,364.89,59.959,1402681503,"274151322000052","019011112586793",28.17,43.40,0,298.77,526.00,243.1,232.7,0.919,153605.6,153605.6,11412,0,0,0,L,1151911521,0,124.94,125.62,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681537,681615.00
06/13/2014 13:45,0,8.457,ALERT,219.16,387.14,59.970,1402681503,"274151322000085","019011112586793",28.78,38.20,0,299.07,521.49,246.2,235.7,0.919,152708.4,152708.4,11386,0,0,0,L,1151911521,0,125.62,125.17,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681540,681616.00
06/13/2014 13:45,0,8.449,ACTIVE,218.93,371.21,59.970,1402681503,"274151322000087","019011112586793",26.44,58.30,0,326.72,407.57,226.0,216.2,0.849,146711.6,146711.6,11423,0,0,0,L,1151911521,0,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681542,681617.00
06/13/2014 13:45,0,8.443,ALERT,218.48,388.94,59.975,1402681503,"274151322000088","019011112586793",28.17,38.60,0,298.77,532.61,240.7,230.4,0.910,147979.5,147979.5,11417,0,0,0,L,1151911521,0,125.40,125.17,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681545,681618.00
06/13/2014 13:45,0,8.367,ALERT,218.03,356.78,59.965,1402681503,"274151322000095","019011112586793",30.04,41.00,0,299.07,530.21,254.7,243.9,0.941,155513.3,155513.3,11428,0,0,0,L,1151911521,0,125.17,124.72,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681547,681619.00
06/13/2014 13:45,0,5.586,ALERT,219.61,444.24,59.965,1402681503,"274151322000068","019011112586793",40.31,38.40,0,302.98,526.00,229.1,219.2,0.879,96113.4,96113.4,11805,0,0,0,L,1151911521,0,125.40,125.62,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681550,681620.00
06/13/2014 13:45,0,8.557,ALERT,219.16,376.62,59.965,1402681503,"274151322000054","019011112586793",28.41,39.30,0,301.77,529.01,245.8,235.3,0.919,151278.6,151278.6,11539,0,0,0,L,1151911521,0,125.62,125.17,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402681553,681621.00
06/13/2014 14:00,1,6.454,ACTIVE,219.2,361.36,60.03,1402682403,"040051121000097","019011112586793",24.13,28,0.686,305.82,450.37,154.9,149.9,0.678,323737.1999999,323783.29999992,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682406,681622.00
06/13/2014 14:00,1,6.389,ACTIVE,219.1,356.06,60.00,1402682403,"040051121000095","019011112586793",22.24,25,0.617,304.76,447.81,141.4,134.9,0.623,290935.70000003,290977.80000003,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682408,681623.00
06/13/2014 14:00,1,2.652,ALERT,218.2,350.65,60.00,1402682403,"033051125000132","019011112586793",32.87,28,0.384,307.88,451.15,86.7,83.3,0.402,264996.29999956,265036.39999952,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402682411,681624.00
06/13/2014 14:00,1,2.666,ACTIVE,218.5,327.46,60.00,1402682403,"033051125000135","019011112586793",37.78,26,0.431,307.17,452.48,100.2,93.9,0.459,260847.79999986,260887.39999986,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682413,681625.00
06/13/2014 14:00,1,8.913,ACTIVE,220.0,365.98,60.03,1402682403,"040051121000116","019011112586793",22.92,27,0.890,304.76,450.23,203.3,194.4,0.877,307158.59999995,307204.09999995,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682415,681626.00
06/13/2014 14:00,1,8.180,ACTIVE,220.7,337.81,60.03,1402682403,"040051121000068","019011112586793",23.42,27,0.837,306.83,450.77,190.7,183.2,0.823,310434.60000005,310477.00000005,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682417,681627.00
06/13/2014 14:00,1,6.107,ACTIVE,220.2,377.65,60.03,1402682403,"033051125000118","019011112586793",33.80,28,0.901,307.26,451.83,205.4,196.5,0.888,338181.50000007,338228.20000007,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682420,681628.00
06/13/2014 14:00,1,3.676,ACTIVE,218.8,329.90,60.03,1402682403,"033051125000150","019011112586793",36.13,26,0.591,308.89,452.25,132.1,128.4,0.590,341089.99999961,341136.79999956,171,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682422,681629.00
06/13/2014 14:00,1,4.743,ACTIVE,218.8,329.27,60.03,1402682403,"040051121000185","019011112586793",25.43,28,0.526,307.06,451.59,120.0,114.8,0.539,306690.4000001,306736.20000011,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682424,681630.00
06/13/2014 14:00,1,2.768,ACTIVE,217.2,325.19,60.00,1402682403,"040051121000195","019011112586793",24.73,30,0.293,306.74,449.49,68.1,63.4,0.323,309555.60000023,309601.20000023,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682426,681631.00
06/13/2014 14:00,0,4.953,ACTIVE,217.13,349.26,59.965,1402682403,"274151322000083","019011112586793",27.99,44.30,0,326.42,410.88,140.7,133.9,0.566,153325.9,153325.9,11453,0,0,0,L,1151911521,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682429,681632.00
06/13/2014 14:00,0,8.746,ALERT,220.29,363.09,59.970,1402682403,"274151322000076","019011112586793",27.69,42.30,0,303.58,527.50,245.3,234.9,0.928,157199.0,157199.0,11417,0,0,0,L,1151911521,0,126.07,126.07,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682431,681633.00
06/13/2014 14:00,0,5.791,ACTIVE,219.84,441.84,59.970,1402682403,"274151322000094","019011112586793",39.12,37.00,0,331.23,473.40,228.1,218.3,0.875,98217.5,98217.5,11722,0,0,0,L,1151911521,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682433,681634.00
06/13/2014 14:00,0,8.090,ACTIVE,220.06,358.88,59.970,1402682403,"274151322000052","019011112586793",28.71,44.30,0,326.12,411.78,234.9,224.8,0.888,153659.2,153659.2,11414,0,0,0,L,1151911521,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682435,681635.00
06/13/2014 14:00,0,8.348,ACTIVE,219.61,370.60,59.954,1402682403,"274151322000085","019011112586793",28.90,38.80,0,326.72,412.68,244.2,233.8,0.906,152762.6,152762.6,11388,0,0,0,L,1151911521,0,126.30,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682437,681636.00
06/13/2014 14:00,0,8.334,ACTIVE,219.84,385.93,59.981,1402682403,"274151322000087","019011112586793",26.46,61.30,0,329.43,407.27,223.2,213.5,0.844,146761.2,146761.2,11424,0,0,0,L,1151911521,0,126.07,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682439,681637.00
06/13/2014 14:00,0,8.295,ACTIVE,219.84,370.90,59.970,1402682403,"274151322000088","019011112586793",28.23,38.80,0,330.33,412.38,236.9,226.8,0.871,148032.3,148032.3,11419,0,0,0,L,1151911521,0,126.75,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682440,681638.00
06/13/2014 14:00,0,8.422,ALERT,219.84,364.59,59.991,1402682403,"274151322000095","019011112586793",29.86,41.30,0,304.18,528.10,254.6,243.8,0.941,155569.4,155569.4,11430,0,0,0,L,1151911521,0,126.30,125.40,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682443,681639.00
06/13/2014 14:00,0,5.441,ACTIVE,220.74,451.46,59.981,1402682403,"274151322000068","019011112586793",39.78,40.40,0,337.24,474.90,218.1,208.6,0.826,96163.3,96163.3,11807,0,0,0,L,1151911521,0,126.53,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682445,681640.00
06/13/2014 14:00,0,7.324,ACTIVE,219.16,370.60,59.996,1402682403,"274151322000054","019011112586793",28.78,39.80,0,330.33,413.59,213.3,204.0,0.791,151332.0,151332.0,11541,0,0,0,L,1151911521,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402682447,681641.00
06/13/2014 14:15,1,7.698,ACTIVE,219.7,386.64,60.03,1402683303,"040051121000097","019011112586793",25.42,29,0.859,317.52,395.90,194.7,187.4,0.843,323783.29999992,323830.39999994,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683305,681642.00
06/13/2014 14:15,1,7.644,ACTIVE,219.1,372.70,60.03,1402683303,"040051121000095","019011112586793",23.01,25,0.778,304.29,446.62,175.0,169.3,0.764,290977.80000003,291020.40000003,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683307,681643.00
06/13/2014 14:15,1,4.975,ACTIVE,219.4,368.28,60.00,1402683303,"033051125000132","019011112586793",33.88,29,0.737,306.73,450.48,167.7,161.0,0.733,265036.39999952,265076.99999954,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683310,681644.00
06/13/2014 14:15,1,4.834,ACTIVE,219.3,327.17,60.00,1402683303,"033051125000135","019011112586793",34.24,27,0.731,306.21,452.90,164.7,159.4,0.719,260887.39999986,260927.59999986,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683312,681645.00
06/13/2014 14:15,1,7.559,ACTIVE,218.7,351.88,60.00,1402683303,"040051121000116","019011112586793",25.55,28,0.850,317.46,394.20,192.2,184.8,0.835,307204.09999995,307250.69999997,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683314,681646.00
06/13/2014 14:15,1,7.715,ACTIVE,219.3,378.96,60.03,1402683303,"040051121000068","019011112586793",23.19,28,0.786,306.48,450.87,178.0,171.2,0.778,310477.00000005,310520.20000005,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683316,681647.00
06/13/2014 14:15,1,4.799,ACTIVE,218.9,325.67,60.03,1402683303,"033051125000118","019011112586793",42.55,29,0.903,312.03,399.87,203.2,196.4,0.880,338228.20000007,338276.60000007,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683319,681648.00
06/13/2014 14:15,1,4.791,ACTIVE,219.4,329.00,60.00,1402683303,"033051125000150","019011112586793",42.60,27,0.898,304.99,402.59,203.1,195.8,0.883,341136.79999956,341185.1999996,173,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683321,681649.00
06/13/2014 14:15,1,7.644,ACTIVE,219.4,345.86,60.00,1402683303,"040051121000185","019011112586793",25.46,29,0.857,319.10,394.82,193.6,187.1,0.841,306736.20000011,306783.50000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683324,681650.00
06/13/2014 14:15,1,7.838,ACTIVE,218.8,385.71,60.00,1402683303,"040051121000195","019011112586793",25.13,32,0.863,317.32,395.06,196.0,187.8,0.846,309601.20000023,309648.60000023,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683326,681651.00
06/13/2014 14:15,0,7.998,ACTIVE,218.93,357.98,59.954,1402683303,"274151322000083","019011112586793",27.97,46.80,0,333.33,404.57,226.4,216.6,0.893,153380.8,153380.8,11454,0,0,0,L,1151911521,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683327,681652.00
06/13/2014 14:15,0,8.375,ACTIVE,220.29,365.19,59.965,1402683303,"274151322000076","019011112586793",28.61,45.00,0,332.13,413.59,242.3,231.9,0.924,157257.8,157257.8,11419,0,0,0,L,1151911521,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683329,681653.00
06/13/2014 14:15,0,5.316,ACTIVE,219.61,435.83,59.970,1402683303,"274151322000094","019011112586793",39.54,38.80,0,338.14,476.71,212.5,203.2,0.804,98268.7,98268.7,11723,0,0,0,L,1151911521,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683331,681654.00
06/13/2014 14:15,0,7.975,ACTIVE,219.84,359.18,59.965,1402683303,"274151322000052","019011112586793",28.13,46.20,0,335.14,408.78,227.1,217.2,0.862,153714.1,153714.1,11415,0,0,0,L,1151911521,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683333,681655.00
06/13/2014 14:15,0,7.973,ACTIVE,219.84,360.08,59.965,1402683303,"274151322000085","019011112586793",28.53,40.80,0,334.84,407.87,230.0,220.0,0.857,152818.1,152818.1,11389,0,0,0,L,1151911521,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683335,681656.00
06/13/2014 14:15,0,7.938,ACTIVE,219.61,384.43,59.965,1402683303,"274151322000087","019011112586793",26.30,65.30,0,330.63,400.66,211.2,201.9,0.804,146812.2,146812.2,11425,0,0,0,L,1151911521,0,125.62,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683336,681657.00
06/13/2014 14:15,0,7.895,ACTIVE,220.06,382.93,59.991,1402683303,"274151322000088","019011112586793",28.11,40.80,0,330.93,406.97,224.7,214.9,0.826,148086.5,148086.5,11420,0,0,0,L,1151911521,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683338,681658.00
06/13/2014 14:15,0,8.375,ACTIVE,219.61,369.10,59.970,1402683303,"274151322000095","019011112586793",28.65,43.80,0,331.53,407.87,242.8,232.5,0.897,155628.1,155628.1,11432,0,0,0,L,1151911521,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683340,681659.00
06/13/2014 14:15,0,5.244,ACTIVE,220.97,431.02,59.954,1402683303,"274151322000068","019011112586793",40.02,42.80,0,398.56,473.10,212.2,202.9,0.795,96214.4,96214.4,11808,0,0,0,L,1151911521,0,126.30,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683342,681660.00
06/13/2014 14:15,0,7.990,ACTIVE,219.61,360.38,59.944,1402683303,"274151322000054","019011112586793",28.25,41.00,0,332.43,408.18,228.5,218.6,0.857,151386.9,151386.9,11542,0,0,0,L,1151911521,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402683344,681661.00
06/13/2014 14:30,1,7.372,ACTIVE,219.1,346.37,60.00,1402684203,"040051121000097","019011112586793",25.85,29,0.840,317.52,393.35,189.6,182.2,0.823,323830.39999994,323876.69999989,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684205,681662.00
06/13/2014 14:30,1,7.385,ACTIVE,218.4,325.34,60.03,1402684203,"040051121000095","019011112586793",23.17,25,0.759,318.17,387.82,170.3,164.7,0.746,291020.40000003,291062.20000003,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684208,681663.00
06/13/2014 14:30,1,4.735,ACTIVE,218.7,357.51,60.00,1402684203,"033051125000132","019011112586793",34.65,29,0.720,319.93,385.73,163.3,156.7,0.720,265076.99999954,265116.59999956,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684210,681664.00
06/13/2014 14:30,1,4.665,ACTIVE,218.5,344.27,60.00,1402684203,"033051125000135","019011112586793",34.49,27,0.713,318.35,386.87,160.1,155.2,0.704,260927.59999986,260966.89999986,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684212,681665.00
06/13/2014 14:30,1,7.330,ALERT,217.5,354.07,60.03,1402684203,"040051121000116","019011112586793",25.66,28,0.831,315.87,392.42,187.2,179.8,0.822,307250.69999997,307296.39999996,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402684215,681666.00
06/13/2014 14:30,1,7.464,ACTIVE,218.2,345.58,60.00,1402684203,"040051121000068","019011112586793",23.33,28,0.770,317.34,390.38,173.3,167.1,0.761,310520.20000005,310562.60000005,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684218,681667.00
06/13/2014 14:30,1,4.833,ACTIVE,218.1,378.63,60.00,1402684203,"033051125000118","019011112586793",42.27,29,0.904,307.20,399.30,203.3,195.7,0.879,338276.60000007,338325.30000007,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684220,681668.00
06/13/2014 14:30,1,4.835,ACTIVE,218.2,335.01,60.00,1402684203,"033051125000150","019011112586793",42.19,27,0.902,310.02,400.73,203.0,196.5,0.884,341185.1999996,341234.09999958,175,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684222,681669.00
06/13/2014 14:30,1,7.488,ACTIVE,218.2,336.24,60.00,1402684203,"040051121000195","019011112586793",25.56,32,0.842,316.69,393.30,190.4,182.7,0.825,309648.60000023,309694.90000023,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684226,681670.00
06/13/2014 14:30,0,7.697,ACTIVE,218.71,357.98,59.949,1402684203,"274151322000083","019011112586793",28.27,46.60,0,333.63,404.57,220.1,210.5,0.853,153434.4,153434.4,11455,0,0,0,L,1151911521,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684228,681671.00
06/13/2014 14:30,0,8.117,ACTIVE,219.84,365.80,59.949,1402684203,"274151322000076","019011112586793",28.63,46.20,0,335.74,412.68,234.7,224.6,0.897,157315.2,157315.2,11420,0,0,0,L,1151911521,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684230,681672.00
06/13/2014 14:30,0,5.197,ACTIVE,219.16,440.34,59.954,1402684203,"274151322000094","019011112586793",39.22,39.80,0,393.45,470.69,205.6,196.5,0.782,98318.8,98318.8,11724,0,0,0,L,1151911521,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684232,681673.00
06/13/2014 14:30,0,7.736,ACTIVE,219.61,382.93,59.954,1402684203,"274151322000052","019011112586793",28.11,46.60,0,334.84,409.08,220.2,210.6,0.835,153767.8,153767.8,11416,0,0,0,L,1151911521,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684234,681674.00
06/13/2014 14:30,0,7.619,ACTIVE,219.39,367.60,59.954,1402684203,"274151322000085","019011112586793",28.82,41.30,0,333.93,409.08,222.3,212.7,0.840,152872.5,152872.5,11390,0,0,0,L,1151911521,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684236,681675.00
06/13/2014 14:30,0,7.668,ACTIVE,218.71,378.42,59.954,1402684203,"274151322000087","019011112586793",26.46,68.00,0,335.74,401.26,205.3,196.3,0.773,146862.1,146862.1,11426,0,0,0,L,1151911521,0,124.94,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684237,681676.00
06/13/2014 14:30,0,7.600,ACTIVE,218.71,384.43,59.944,1402684203,"274151322000088","019011112586793",28.21,40.80,0,335.14,408.18,217.0,207.5,0.804,148139.5,148139.5,11421,0,0,0,L,1151911521,0,125.62,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684239,681677.00
06/13/2014 14:30,0,8.059,ACTIVE,218.71,367.60,59.944,1402684203,"274151322000095","019011112586793",28.84,44.30,0,333.33,407.27,235.3,225.2,0.866,155685.4,155685.4,11433,0,0,0,L,1151911521,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684241,681678.00
06/13/2014 14:30,0,5.148,ACTIVE,220.06,424.41,59.949,1402684203,"274151322000068","019011112586793",39.42,43.40,0,369.70,471.60,204.6,195.5,0.765,96264.3,96264.3,11809,0,0,0,L,1151911521,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684243,681679.00
06/13/2014 14:30,0,7.670,ACTIVE,219.16,366.10,59.949,1402684203,"274151322000054","019011112586793",28.31,41.00,0,330.03,405.77,219.6,210.0,0.831,151440.6,151440.6,11543,0,0,0,L,1151911521,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684245,681680.00
06/13/2014 14:30,1,7.434,ACTIVE,218.6,342.98,60.00,1402684203,"040051121000185","019011112586793",25.39,29,0.833,317.39,393.18,187.8,181.3,0.820,306783.50000012,306830.80000013,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402684247,681681.00
06/13/2014 14:45,1,7.177,ACTIVE,219.5,326.13,60.00,1402685103,"040051121000097","019011112586793",25.75,29,0.811,317.81,390.04,183.8,176.9,0.794,323876.69999989,323921.59999991,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685106,681682.00
06/13/2014 14:45,1,7.210,ACTIVE,219.4,362.62,60.03,1402685103,"040051121000095","019011112586793",22.88,26,0.729,318.90,383.94,164.1,158.5,0.720,291062.20000003,291102.40000003,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685108,681683.00
06/13/2014 14:45,1,4.664,ACTIVE,219.5,365.70,60.03,1402685103,"033051125000132","019011112586793",33.98,30,0.692,320.06,382.21,157.7,151.2,0.692,265116.59999956,265154.99999954,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685110,681684.00
06/13/2014 14:45,1,4.562,ACTIVE,219.9,344.65,60.03,1402685103,"033051125000135","019011112586793",34.07,27,0.683,318.96,383.04,154.6,149.5,0.679,260966.89999986,261004.89999986,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685112,681685.00
06/13/2014 14:45,1,7.193,ALERT,218.7,379.11,60.03,1402685103,"040051121000116","019011112586793",25.34,28,0.802,316.64,388.31,181.4,174.3,0.795,307296.39999996,307340.49999998,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1402685115,681686.00
06/13/2014 14:45,1,7.282,ACTIVE,219.7,376.47,60.03,1402685103,"040051121000068","019011112586793",23.06,28,0.737,317.77,385.62,167.0,161.0,0.731,310562.60000005,310603.40000005,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685118,681687.00
06/13/2014 14:45,1,4.957,ACTIVE,219.3,331.46,60.03,1402685103,"033051125000118","019011112586793",41.13,30,0.902,313.45,396.37,202.9,196.3,0.880,338325.30000007,338374.10000007,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685120,681688.00
06/13/2014 14:45,1,4.981,ACTIVE,219.6,374.66,60.00,1402685103,"033051125000150","019011112586793",41.00,28,0.900,314.19,397.89,203.2,196.0,0.870,341234.09999958,341282.79999957,177,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685122,681689.00
06/13/2014 14:45,1,7.257,ACTIVE,219.7,362.24,60.03,1402685103,"040051121000185","019011112586793",25.27,30,0.808,319.08,390.21,182.5,176.1,0.794,306830.80000013,306874.40000009,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685124,681690.00
06/13/2014 14:45,1,7.300,ACTIVE,219.4,331.80,60.00,1402685103,"040051121000195","019011112586793",25.38,32,0.811,318.38,389.49,184.3,176.9,0.798,309694.90000023,309739.70000023,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685127,681691.00
06/13/2014 14:45,0,7.525,ACTIVE,219.39,384.73,59.954,1402685103,"274151322000083","019011112586793",28.01,46.80,0,333.03,401.56,213.3,204.0,0.849,153486.2,153486.2,11456,0,0,0,L,1151911521,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685128,681692.00
06/13/2014 14:45,0,7.818,ACTIVE,220.74,361.89,59.970,1402685103,"274151322000076","019011112586793",28.73,46.40,0,334.54,407.57,227.3,217.5,0.879,157370.4,157370.4,11421,0,0,0,L,1151911521,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685130,681693.00
06/13/2014 14:45,0,4.963,ACTIVE,220.06,432.82,59.970,1402685103,"274151322000094","019011112586793",39.42,40.40,0,349.56,468.89,198.2,189.4,0.747,98367.0,98367.0,11725,0,0,0,L,1151911521,0,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685132,681694.00
06/13/2014 14:45,0,7.480,ACTIVE,220.06,384.43,59.965,1402685103,"274151322000052","019011112586793",28.13,46.80,0,331.83,403.37,213.0,203.7,0.795,153819.5,153819.5,11417,0,0,0,L,1151911521,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685133,681695.00
06/13/2014 14:45,0,7.469,ACTIVE,220.06,363.09,59.965,1402685103,"274151322000085","019011112586793",28.51,41.80,0,336.34,403.67,215.3,205.9,0.795,152924.8,152924.8,11391,0,0,0,L,1151911521,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685135,681696.00
06/13/2014 14:45,0,7.449,ACTIVE,219.84,359.48,59.944,1402685103,"274151322000087","019011112586793",26.42,70.00,0,333.63,397.96,199.3,190.4,0.751,146910.4,146910.4,11427,0,0,0,L,1151911521,0,125.62,125.85,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685137,681697.00
06/13/2014 14:45,0,7.408,ACTIVE,219.61,363.99,59.959,1402685103,"274151322000088","019011112586793",27.99,41.50,0,331.83,402.46,209.9,200.7,0.778,148190.5,148190.5,11422,0,0,0,L,1151911521,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685139,681698.00
06/13/2014 14:45,0,7.807,ACTIVE,219.84,357.68,59.970,1402685103,"274151322000095","019011112586793",28.75,45.30,0,331.53,404.27,227.0,217.2,0.822,155740.7,155740.7,11434,0,0,0,L,1151911521,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685141,681699.00
06/13/2014 14:45,0,5.016,ACTIVE,220.97,441.84,59.965,1402685103,"274151322000068","019011112586793",39.30,43.60,0,392.85,467.69,199.3,190.5,0.747,96312.4,96312.4,11810,0,0,0,L,1151911521,0,125.85,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685142,681700.00
