ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 14:45,0,7.494,ACTIVE,220.06,381.42,59.965,1402685103,"274151322000054","019011112586793",28.05,41.30,0,332.43,403.97,213.0,203.7,0.800,151492.4,151492.4,11544,0,0,0,L,1151911521,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402685144,681701.00
06/13/2014 15:00,1,7.023,ACTIVE,219.9,336.68,60.03,1402686003,"040051121000097","019011112586793",25.65,29,0.792,317.86,388.64,179.3,172.9,0.778,323921.59999991,323965.29999991,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686006,681702.00
06/13/2014 15:00,1,6.978,ACTIVE,219.2,361.47,60.03,1402686003,"040051121000095","019011112586793",23.24,26,0.715,319.72,383.43,161.4,156.2,0.707,291102.40000003,291141.70000003,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686009,681703.00
06/13/2014 15:00,1,4.507,ACTIVE,219.5,369.69,60.00,1402686003,"033051125000132","019011112586793",34.44,30,0.679,321.16,381.54,154.4,148.1,0.680,265154.99999954,265192.59999956,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686011,681704.00
06/13/2014 15:00,1,4.436,ACTIVE,219.3,367.69,60.03,1402686003,"033051125000135","019011112586793",34.32,27,0.671,320.36,381.44,151.5,146.3,0.669,261004.89999986,261042.09999986,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686013,681705.00
06/13/2014 15:00,1,6.994,ACTIVE,218.2,351.90,60.03,1402686003,"040051121000116","019011112586793",25.52,28,0.787,316.61,386.61,177.6,170.4,0.775,307340.49999998,307383.69999997,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686016,681706.00
06/13/2014 15:00,1,6.998,ACTIVE,219.0,326.83,60.03,1402686003,"040051121000068","019011112586793",23.57,28,0.725,317.40,384.55,164.1,157.7,0.724,310603.40000005,310643.40000005,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686018,681707.00
06/13/2014 15:00,1,5.133,ACTIVE,218.5,325.29,60.03,1402686003,"033051125000118","019011112586793",39.52,30,0.896,315.46,396.12,201.9,194.4,0.876,338374.10000007,338422.80000007,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686021,681708.00
06/13/2014 15:00,1,5.120,ACTIVE,219.8,335.01,60.03,1402686003,"033051125000150","019011112586793",39.55,29,0.892,316.97,396.20,201.5,194.6,0.877,341282.79999957,341331.89999959,179,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686023,681709.00
06/13/2014 15:00,1,7.035,ACTIVE,219.5,332.29,60.03,1402686003,"040051121000185","019011112586793",25.43,30,0.788,319.32,388.73,178.0,171.8,0.773,306874.40000009,306917.90000009,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686025,681710.00
06/13/2014 15:00,1,7.123,ACTIVE,219.0,362.42,60.03,1402686003,"040051121000195","019011112586793",25.41,32,0.794,319.53,387.79,180.1,172.7,0.783,309739.70000023,309783.20000023,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686028,681711.00
06/13/2014 15:00,0,7.332,ACTIVE,218.93,385.33,59.986,1402686003,"274151322000083","019011112586793",28.23,47.00,0,336.04,403.07,209.6,200.3,0.835,153536.9,153536.9,11457,0,0,0,L,1151911521,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686029,681712.00
06/13/2014 15:00,0,7.668,ACTIVE,220.29,379.32,59.970,1402686003,"274151322000076","019011112586793",28.77,46.20,0,342.95,407.27,223.0,213.3,0.853,157424.5,157424.5,11422,0,0,0,L,1151911521,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686031,681713.00
06/13/2014 15:00,0,4.898,ACTIVE,219.84,431.92,59.996,1402686003,"274151322000094","019011112586793",39.28,40.40,0,400.06,468.89,194.6,185.9,0.734,98414.0,98414.0,11726,0,0,0,L,1151911521,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686033,681714.00
06/13/2014 15:00,0,7.299,ACTIVE,219.61,367.30,59.975,1402686003,"274151322000052","019011112586793",28.29,47.50,0,339.34,403.67,208.9,199.7,0.795,153870.2,153870.2,11418,0,0,0,L,1151911521,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686034,681715.00
06/13/2014 15:00,0,7.309,ACTIVE,219.84,376.31,59.959,1402686003,"274151322000085","019011112586793",28.55,42.30,0,341.45,404.87,211.1,201.8,0.791,152976.1,152976.1,11392,0,0,0,L,1151911521,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686036,681716.00
06/13/2014 15:00,0,7.199,ACTIVE,219.39,361.59,59.981,1402686003,"274151322000087","019011112586793",26.78,71.70,0,338.74,399.76,195.2,186.5,0.729,146957.6,146957.6,11428,0,0,0,L,1151911521,0,125.40,125.62,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686038,681717.00
06/13/2014 15:00,0,7.184,ACTIVE,219.61,359.18,59.981,1402686003,"274151322000088","019011112586793",28.29,41.00,0,342.35,402.77,205.6,196.5,0.760,148240.4,148240.4,11423,0,0,0,L,1151911521,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686040,681718.00
06/13/2014 15:00,0,7.656,ACTIVE,219.39,363.09,59.981,1402686003,"274151322000095","019011112586793",28.86,45.00,0,337.24,406.37,223.8,214.1,0.835,155794.9,155794.9,11435,0,0,0,L,1151911521,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686041,681719.00
06/13/2014 15:00,0,4.885,ACTIVE,220.74,424.11,59.981,1402686003,"274151322000068","019011112586793",39.16,43.60,0,399.76,471.30,194.2,185.5,0.734,96359.4,96359.4,11811,0,0,0,L,1151911521,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686043,681720.00
06/13/2014 15:00,0,7.215,ACTIVE,219.84,371.81,59.981,1402686003,"274151322000054","019011112586793",28.61,41.30,0,339.34,404.57,208.9,199.7,0.787,151543.1,151543.1,11545,0,0,0,L,1151911521,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686045,681721.00
06/13/2014 15:15,1,6.755,ACTIVE,218.4,329.44,60.03,1402686904,"040051121000097","019011112586793",25.93,29,0.774,292.93,447.14,174.3,167.9,0.763,323965.29999991,324007.89999991,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686906,681722.00
06/13/2014 15:15,1,6.753,ACTIVE,218.1,368.25,60.00,1402686904,"040051121000095","019011112586793",23.31,26,0.698,317.89,380.92,156.6,151.3,0.688,291141.70000003,291180.00000003,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686909,681723.00
06/13/2014 15:15,1,4.349,ALERT,218.4,323.71,60.03,1402686904,"033051125000132","019011112586793",34.61,30,0.661,293.11,483.10,149.7,143.5,0.665,265192.59999956,265228.49999954,222,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1402686911,681724.00
06/13/2014 15:15,1,4.283,ACTIVE,218.6,344.15,60.00,1402686904,"033051125000135","019011112586793",34.50,27,0.654,318.37,380.03,147.0,142.2,0.653,261042.09999986,261078.29999986,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686914,681725.00
06/13/2014 15:15,1,6.761,ACTIVE,217.3,331.59,60.00,1402686904,"040051121000116","019011112586793",25.65,28,0.767,282.19,453.73,172.6,165.7,0.759,307383.69999997,307425.79999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686916,681726.00
06/13/2014 15:15,1,6.819,ALERT,218.2,358.00,60.00,1402686904,"040051121000068","019011112586793",23.46,29,0.705,260.62,485.88,159.2,153.2,0.702,310643.40000005,310681.50000005,103,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1402686918,681727.00
06/13/2014 15:15,1,4.975,ACTIVE,217.6,378.77,60.03,1402686904,"033051125000118","019011112586793",39.62,30,0.872,314.90,393.92,196.1,188.5,0.852,338422.80000007,338470.70000007,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686921,681728.00
06/13/2014 15:15,1,4.944,ACTIVE,218.3,325.36,60.03,1402686904,"033051125000150","019011112586793",39.69,29,0.870,315.68,394.34,195.3,188.8,0.854,341331.89999959,341379.79999957,181,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686923,681729.00
06/13/2014 15:15,1,6.758,ACTIVE,218.7,354.58,60.03,1402686904,"040051121000185","019011112586793",25.70,30,0.767,318.03,386.37,172.8,166.9,0.757,306917.90000009,306960.10000008,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686925,681730.00
06/13/2014 15:15,1,6.899,ACTIVE,217.9,371.97,60.03,1402686904,"040051121000195","019011112586793",25.50,32,0.773,317.86,386.03,175.1,167.4,0.769,309783.20000023,309825.60000023,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686928,681731.00
06/13/2014 15:15,0,7.029,ALERT,218.71,379.62,59.959,1402686904,"274151322000083","019011112586793",28.61,46.80,0,298.17,397.66,203.7,194.6,0.804,153586.1,153586.1,11458,0,0,0,L,1151911521,0,124.49,125.40,0002,34,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686931,681732.00
06/13/2014 15:15,0,7.328,ALERT,220.06,368.50,59.970,1402686904,"274151322000076","019011112586793",29.14,45.80,0,299.67,409.38,216.1,206.7,0.826,157476.9,157476.9,11423,0,0,0,L,1151911521,0,125.17,126.07,0002,35,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686933,681733.00
06/13/2014 15:15,0,4.705,ACTIVE,219.16,438.83,59.975,1402686904,"274151322000094","019011112586793",39.50,40.60,0,399.76,466.49,188.8,180.3,0.720,98459.7,98459.7,11727,0,0,0,L,1151911521,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686935,681734.00
06/13/2014 15:15,0,7.000,ALERT,218.93,380.82,59.965,1402686904,"274151322000052","019011112586793",28.59,47.30,0,302.98,400.66,202.4,193.5,0.760,153919.2,153919.2,11419,0,0,0,L,1151911521,0,124.49,125.85,0002,37,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686938,681735.00
06/13/2014 15:15,0,6.986,ACTIVE,219.61,358.58,59.975,1402686904,"274151322000085","019011112586793",28.90,41.50,0,336.04,401.26,204.4,195.4,0.765,153025.9,153025.9,11393,0,0,0,L,1151911521,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686940,681736.00
06/13/2014 15:15,0,6.982,ACTIVE,219.16,382.63,59.949,1402686904,"274151322000087","019011112586793",26.80,71.00,0,336.04,394.95,189.4,180.9,0.725,147003.7,147003.7,11429,0,0,0,L,1151911521,0,124.94,125.85,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686941,681737.00
06/13/2014 15:15,0,6.957,ACTIVE,219.16,376.01,59.975,1402686904,"274151322000088","019011112586793",28.31,41.30,0,335.74,399.46,199.5,190.6,0.734,148289.0,148289.0,11424,0,0,0,L,1151911521,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686943,681738.00
06/13/2014 15:15,0,7.426,ACTIVE,219.16,354.97,59.981,1402686904,"274151322000095","019011112586793",28.88,44.50,0,334.54,401.26,217.3,207.8,0.795,155847.7,155847.7,11436,0,0,0,L,1151911521,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686945,681739.00
06/13/2014 15:15,0,4.746,ALERT,220.06,427.71,59.970,1402686904,"274151322000068","019011112586793",39.32,43.20,0,302.68,503.76,188.4,179.9,0.707,96405.0,96405.0,11812,0,0,0,L,1151911521,0,125.62,126.07,0002,36,0,0,0,0,0,0,1,1242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686948,681740.00
06/13/2014 15:15,0,7.029,ACTIVE,218.93,377.52,59.981,1402686904,"274151322000054","019011112586793",28.45,41.00,0,335.14,398.56,202.2,193.3,0.760,151592.4,151592.4,11546,0,0,0,L,1151911521,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402686949,681741.00
06/13/2014 15:30,1,6.546,ACTIVE,219.1,344.13,60.00,1402687803,"040051121000097","019011112586793",25.96,29,0.747,317.64,385.04,169.1,162.8,0.739,324007.89999991,324048.99999991,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687806,681742.00
06/13/2014 15:30,1,6.462,ACTIVE,218.3,365.60,60.03,1402687803,"040051121000095","019011112586793",23.67,26,0.675,284.88,403.56,152.2,146.6,0.675,291180.00000003,291217.00000003,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687808,681743.00
06/13/2014 15:30,1,4.179,ACTIVE,218.3,337.91,60.03,1402687803,"033051125000132","019011112586793",34.79,30,0.638,317.97,376.84,144.7,138.6,0.642,265228.49999954,265263.69999953,225,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687810,681744.00
06/13/2014 15:30,1,4.130,ACTIVE,218.7,343.92,60.00,1402687803,"033051125000135","019011112586793",34.70,27,0.635,275.20,429.60,142.6,138.0,0.630,261078.29999986,261113.09999986,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687813,681745.00
06/13/2014 15:30,1,6.506,ACTIVE,217.7,327.81,60.00,1402687803,"040051121000116","019011112586793",25.82,28,0.743,316.09,383.53,167.1,160.6,0.733,307425.79999999,307466.29999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687815,681746.00
06/13/2014 15:30,1,6.542,ACTIVE,218.6,326.12,60.03,1402687803,"040051121000068","019011112586793",23.69,28,0.682,316.68,380.60,154.2,148.3,0.684,310681.50000005,310718.90000005,106,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687818,681747.00
06/13/2014 15:30,1,4.778,ACTIVE,217.9,374.92,60.03,1402687803,"033051125000118","019011112586793",39.74,30,0.841,314.21,392.94,188.9,182.0,0.824,338470.70000007,338516.90000007,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687820,681748.00
06/13/2014 15:30,1,4.756,ACTIVE,218.0,330.30,60.03,1402687803,"033051125000150","019011112586793",39.91,28,0.841,292.41,434.17,188.9,182.2,0.829,341379.79999957,341425.89999959,183,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687822,681749.00
06/13/2014 15:30,1,6.527,ACTIVE,218.5,323.59,60.03,1402687803,"040051121000185","019011112586793",25.82,29,0.745,302.75,400.98,167.7,161.8,0.738,306960.10000008,307001.00000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687824,681750.00
06/13/2014 15:30,1,6.622,ACTIVE,217.4,357.42,60.00,1402687803,"040051121000195","019011112586793",25.64,32,0.748,317.70,383.10,168.9,161.6,0.737,309825.60000023,309866.50000023,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687827,681751.00
06/13/2014 15:30,0,6.836,ACTIVE,217.80,367.90,59.959,1402687803,"274151322000083","019011112586793",28.49,46.20,0,335.74,396.45,197.2,188.4,0.778,153633.8,153633.8,11460,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687828,681752.00
06/13/2014 15:30,0,7.156,ALERT,218.71,379.62,59.975,1402687803,"274151322000076","019011112586793",28.94,45.30,0,300.57,404.87,209.6,200.4,0.804,157527.4,157527.4,11425,0,0,0,L,1151911521,0,124.94,124.94,0002,34,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687831,681753.00
06/13/2014 15:30,0,4.625,ACTIVE,218.26,437.03,59.970,1402687803,"274151322000094","019011112586793",39.02,40.20,0,393.75,481.21,182.5,174.2,0.698,98503.6,98503.6,11728,0,0,0,L,1151911521,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687833,681754.00
06/13/2014 15:30,0,6.758,ALERT,218.71,371.21,59.981,1402687803,"274151322000052","019011112586793",28.73,46.20,0,296.66,396.75,196.4,187.6,0.747,153966.5,153966.5,11421,0,0,0,L,1151911521,0,124.72,125.17,0002,36,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687836,681755.00
06/13/2014 15:30,0,6.787,ALERT,218.71,358.88,59.970,1402687803,"274151322000085","019011112586793",28.80,40.60,0,302.68,401.56,198.1,189.3,0.747,153073.7,153073.7,11394,0,0,0,L,1151911521,0,125.62,124.94,0002,35,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687838,681756.00
06/13/2014 15:30,0,6.738,ALERT,218.71,374.81,59.970,1402687803,"274151322000087","019011112586793",27.02,72.30,0,301.47,392.55,184.2,175.9,0.694,147048.0,147048.0,11430,0,0,0,L,1151911521,0,125.40,124.94,0002,61,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687841,681757.00
06/13/2014 15:30,0,6.723,ALERT,218.71,374.51,59.970,1402687803,"274151322000088","019011112586793",28.41,40.20,0,301.47,397.05,193.5,184.8,0.716,148335.7,148335.7,11425,0,0,0,L,1151911521,0,125.40,124.94,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687844,681758.00
06/13/2014 15:30,0,7.166,ACTIVE,218.48,367.90,60.007,1402687803,"274151322000095","019011112586793",28.96,44.50,0,334.24,399.46,210.2,201.0,0.778,155898.7,155898.7,11437,0,0,0,L,1151911521,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687846,681759.00
06/13/2014 15:30,0,4.498,ALERT,219.61,444.85,59.991,1402687803,"274151322000068","019011112586793",39.98,43.20,0,302.07,505.56,181.7,173.4,0.681,96448.9,96448.9,11814,0,0,0,L,1151911521,0,125.40,125.40,0002,36,0,0,0,0,0,0,1,1272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687849,681760.00
06/13/2014 15:30,0,6.715,ACTIVE,218.71,361.29,59.986,1402687803,"274151322000054","019011112586793",28.90,40.20,0,335.74,396.15,196.5,187.7,0.734,151640.0,151640.0,11547,0,0,0,L,1151911521,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402687850,681761.00
06/13/2014 15:45,1,6.270,ACTIVE,219.3,329.14,60.03,1402688703,"040051121000097","019011112586793",25.64,29,0.705,315.89,383.34,160.0,153.6,0.703,324048.99999991,324088.49999991,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688706,681762.00
06/13/2014 15:45,1,6.170,ACTIVE,218.3,324.67,60.03,1402688703,"040051121000095","019011112586793",23.38,27,0.635,318.21,379.46,143.6,138.1,0.635,291217.00000003,291252.60000003,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688708,681763.00
06/13/2014 15:45,1,4.009,ACTIVE,219.1,336.41,60.03,1402688703,"033051125000132","019011112586793",34.36,30,0.603,320.12,374.90,137.0,131.4,0.611,265263.69999953,265297.39999952,227,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688710,681764.00
06/13/2014 15:45,1,3.972,ACTIVE,219.0,364.96,60.03,1402688703,"033051125000135","019011112586793",34.09,27,0.598,316.93,376.30,134.7,130.3,0.599,261113.09999986,261146.59999986,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688712,681765.00
06/13/2014 15:45,1,6.224,ACTIVE,217.7,373.68,60.03,1402688703,"040051121000116","019011112586793",25.57,28,0.703,314.58,382.08,158.4,151.9,0.698,307466.29999999,307505.39999995,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688716,681766.00
06/13/2014 15:45,1,6.288,ACTIVE,218.6,370.47,60.07,1402688703,"040051121000068","019011112586793",23.23,29,0.642,317.89,378.40,145.3,139.5,0.648,310718.90000005,310755.00000005,108,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688718,681767.00
06/13/2014 15:45,1,4.580,ACTIVE,218.1,355.43,60.03,1402688703,"033051125000118","019011112586793",39.32,30,0.796,314.94,388.65,179.2,172.5,0.787,338516.90000007,338561.30000007,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688721,681768.00
06/13/2014 15:45,1,4.553,ACTIVE,218.3,329.97,60.07,1402688703,"033051125000150","019011112586793",39.47,29,0.795,315.61,389.75,178.8,172.0,0.790,341425.89999959,341470.29999957,185,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688723,681769.00
06/13/2014 15:45,1,6.278,ACTIVE,218.8,364.65,60.03,1402688703,"040051121000185","019011112586793",25.37,30,0.703,318.66,381.89,158.5,152.8,0.697,307001.00000012,307040.10000008,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688725,681770.00
06/13/2014 15:45,1,6.340,ACTIVE,218.2,375.01,60.03,1402688703,"040051121000195","019011112586793",25.35,32,0.704,317.64,382.40,159.9,152.5,0.702,309866.50000023,309905.80000023,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688728,681771.00
06/13/2014 15:45,0,6.584,ACTIVE,218.71,375.71,59.996,1402688703,"274151322000083","019011112586793",28.09,46.40,0,335.44,394.05,187.2,178.7,0.747,153679.8,153679.8,11461,0,0,0,L,1151911521,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688729,681772.00
06/13/2014 15:45,0,6.879,ACTIVE,218.93,363.99,59.996,1402688703,"274151322000076","019011112586793",28.39,44.50,0,336.64,397.66,197.8,188.9,0.765,157576.1,157576.1,11427,0,0,0,L,1151911521,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688731,681773.00
06/13/2014 15:45,0,4.311,ACTIVE,218.71,422.30,60.012,1402688703,"274151322000094","019011112586793",39.42,40.40,0,402.16,462.58,173.2,165.3,0.654,98545.8,98545.8,11729,0,0,0,L,1151911521,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688733,681774.00
06/13/2014 15:45,0,6.475,ACTIVE,218.71,357.08,60.012,1402688703,"274151322000052","019011112586793",28.35,46.20,0,336.34,394.35,185.8,177.5,0.681,154012.1,154012.1,11423,0,0,0,L,1151911521,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688735,681775.00
06/13/2014 15:45,0,6.475,ACTIVE,218.03,357.08,60.002,1402688703,"274151322000085","019011112586793",28.55,40.60,0,337.24,394.95,187.1,178.7,0.703,153119.6,153119.6,11396,0,0,0,L,1151911521,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688737,681776.00
06/13/2014 15:45,0,6.480,ACTIVE,218.26,361.29,60.002,1402688703,"274151322000087","019011112586793",26.68,72.00,0,336.64,391.34,175.2,167.2,0.663,147090.8,147090.8,11432,0,0,0,L,1151911521,0,124.94,124.94,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688739,681777.00
06/13/2014 15:45,0,6.443,ACTIVE,218.03,370.00,59.996,1402688703,"274151322000088","019011112586793",28.01,40.40,0,337.24,393.45,182.6,174.3,0.698,148380.4,148380.4,11427,0,0,0,L,1151911521,0,125.62,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688740,681778.00
06/13/2014 15:45,0,6.924,ACTIVE,218.03,360.69,60.018,1402688703,"274151322000095","019011112586793",28.43,44.30,0,335.74,397.05,199.3,190.4,0.738,155947.4,155947.4,11438,0,0,0,L,1151911521,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688742,681779.00
06/13/2014 15:45,0,4.289,ACTIVE,218.93,442.14,59.991,1402688703,"274151322000068","019011112586793",39.42,42.50,0,397.66,466.19,171.4,163.5,0.641,96490.9,96490.9,11816,0,0,0,L,1151911521,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688744,681780.00
06/13/2014 15:45,0,6.412,ACTIVE,218.48,375.11,60.002,1402688703,"274151322000054","019011112586793",28.55,40.60,0,336.04,394.95,185.4,177.0,0.698,151685.3,151685.3,11548,0,0,0,L,1151911521,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402688746,681781.00
06/13/2014 16:00,1,5.952,ACTIVE,217.8,340.70,60.03,1402689603,"040051121000097","019011112586793",25.94,30,0.681,315.35,382.14,153.7,147.8,0.680,324088.49999991,324125.89999991,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689605,681782.00
06/13/2014 16:00,1,5.895,ACTIVE,217.9,337.26,60.03,1402689603,"040051121000095","019011112586793",23.56,27,0.613,313.86,376.70,138.2,132.8,0.615,291252.60000003,291286.30000003,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689607,681783.00
06/13/2014 16:00,1,3.798,ACTIVE,218.2,341.77,60.03,1402689603,"033051125000132","019011112586793",34.70,30,0.579,315.03,374.27,131.2,125.8,0.588,265297.39999952,265329.39999952,229,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689610,681784.00
06/13/2014 16:00,1,3.770,ALERT,218.4,358.39,60.00,1402689603,"033051125000135","019011112586793",34.46,27,0.574,316.43,375.33,129.3,125.0,0.580,261146.59999986,261178.19999986,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402689613,681785.00
06/13/2014 16:00,1,5.909,ACTIVE,217.2,322.28,60.00,1402689603,"040051121000116","019011112586793",25.86,28,0.676,315.33,378.56,152.0,145.8,0.674,307505.39999995,307542.39999995,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689615,681786.00
06/13/2014 16:00,1,5.990,ACTIVE,217.4,353.95,60.03,1402689603,"040051121000068","019011112586793",23.45,29,0.621,314.92,377.13,139.8,134.5,0.626,310755.00000005,310789.00000005,110,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689617,681787.00
06/13/2014 16:00,1,4.372,ACTIVE,217.6,374.26,60.03,1402689603,"033051125000118","019011112586793",39.37,30,0.763,313.80,385.80,171.2,164.9,0.757,338561.30000007,338603.30000007,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689619,681788.00
06/13/2014 16:00,1,4.325,ACTIVE,218.0,333.93,60.03,1402689603,"033051125000150","019011112586793",39.76,29,0.763,313.40,387.42,171.1,165.3,0.755,341470.29999957,341512.39999959,187,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689622,681789.00
06/13/2014 16:00,1,5.943,ACTIVE,218.1,332.14,60.00,1402689603,"040051121000185","019011112586793",25.68,29,0.674,313.91,380.19,151.9,146.4,0.673,307040.10000008,307077.50000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689624,681790.00
06/13/2014 16:00,1,6.041,ACTIVE,217.4,369.60,60.00,1402689603,"040051121000195","019011112586793",25.44,32,0.677,313.76,380.26,152.9,146.3,0.677,309905.80000023,309943.10000023,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689626,681791.00
06/13/2014 16:00,0,6.271,ACTIVE,218.03,377.22,59.970,1402689603,"274151322000083","019011112586793",28.33,45.80,0,336.94,392.85,179.9,171.7,0.729,153723.5,153723.5,11462,0,0,0,L,1151911521,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689628,681792.00
06/13/2014 16:00,0,6.484,ACTIVE,218.93,354.67,59.965,1402689603,"274151322000076","019011112586793",29.02,44.50,0,336.94,394.65,190.4,181.8,0.725,157622.4,157622.4,11428,0,0,0,L,1151911521,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689630,681793.00
06/13/2014 16:00,0,4.105,ACTIVE,218.48,422.30,59.970,1402689603,"274151322000094","019011112586793",39.54,40.40,0,396.75,462.58,163.1,155.5,0.623,98585.8,98585.8,11730,0,0,0,L,1151911521,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689632,681794.00
06/13/2014 16:00,0,6.158,ACTIVE,218.26,372.11,59.970,1402689603,"274151322000052","019011112586793",28.59,46.00,0,335.74,391.94,178.2,170.0,0.685,154055.4,154055.4,11424,0,0,0,L,1151911521,0,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689633,681795.00
06/13/2014 16:00,0,6.145,ACTIVE,218.48,358.88,59.944,1402689603,"274151322000085","019011112586793",28.84,41.00,0,336.64,391.94,179.5,171.3,0.672,153163.3,153163.3,11397,0,0,0,L,1151911521,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689635,681796.00
06/13/2014 16:00,0,6.154,ACTIVE,218.48,353.47,59.981,1402689603,"274151322000087","019011112586793",27.02,70.30,0,336.64,389.24,168.2,160.4,0.632,147131.6,147131.6,11433,0,0,0,L,1151911521,0,124.72,125.40,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689637,681797.00
06/13/2014 16:00,0,6.115,ACTIVE,218.03,371.21,59.965,1402689603,"274151322000088","019011112586793",28.29,39.80,0,336.64,391.04,175.1,167.0,0.654,148423.0,148423.0,11428,0,0,0,L,1151911521,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689638,681798.00
06/13/2014 16:00,0,6.465,ACTIVE,218.26,376.62,59.970,1402689603,"274151322000095","019011112586793",29.22,43.80,0,336.34,395.55,191.3,182.7,0.712,155993.9,155993.9,11439,0,0,0,L,1151911521,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689640,681799.00
06/13/2014 16:00,0,4.098,ACTIVE,219.16,442.74,59.981,1402689603,"274151322000068","019011112586793",39.58,42.80,0,400.06,463.18,165.1,157.4,0.623,96530.9,96530.9,11817,0,0,0,L,1151911521,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689642,681800.00
06/13/2014 16:00,0,6.080,ACTIVE,218.03,352.57,59.949,1402689603,"274151322000054","019011112586793",28.90,40.20,0,336.64,392.25,177.9,169.8,0.654,151728.6,151728.6,11549,0,0,0,L,1151911521,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402689643,681801.00
06/13/2014 16:15,1,5.595,ACTIVE,218.0,334.49,60.03,1402690503,"040051121000097","019011112586793",26.10,29,0.642,318.52,378.33,145.3,139.3,0.644,324125.89999991,324161.89999991,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690506,681802.00
06/13/2014 16:15,1,5.569,ACTIVE,217.8,326.88,60.03,1402690503,"040051121000095","019011112586793",23.64,26,0.579,318.20,373.31,131.0,125.4,0.582,291286.30000003,291318.70000003,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690508,681803.00
06/13/2014 16:15,1,3.593,ACTIVE,218.5,350.89,60.03,1402690503,"033051125000132","019011112586793",34.76,29,0.547,320.12,372.46,124.2,119.0,0.555,265329.39999952,265360.09999957,231,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690510,681804.00
06/13/2014 16:15,1,3.557,ALERT,218.5,355.85,60.00,1402690503,"033051125000135","019011112586793",34.54,27,0.543,319.28,371.69,122.2,118.3,0.549,261178.19999986,261208.69999986,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402690513,681805.00
06/13/2014 16:15,1,5.592,ACTIVE,217.6,325.77,60.00,1402690503,"040051121000116","019011112586793",25.93,28,0.639,316.64,376.70,144.2,138.4,0.639,307542.39999995,307577.99999997,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690515,681806.00
06/13/2014 16:15,1,5.610,ACTIVE,217.8,366.43,60.03,1402690503,"040051121000068","019011112586793",23.74,29,0.586,318.39,375.23,132.5,127.1,0.594,310789.00000005,310821.70000005,112,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690518,681807.00
06/13/2014 16:15,1,4.106,ACTIVE,218.4,333.47,60.03,1402690503,"033051125000118","019011112586793",39.65,30,0.718,316.02,383.43,162.0,156.1,0.716,338603.30000007,338643.50000007,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690520,681808.00
06/13/2014 16:15,1,4.083,ACTIVE,218.3,374.01,60.03,1402690503,"033051125000150","019011112586793",39.79,28,0.718,316.48,382.98,161.7,156.2,0.713,341512.39999959,341552.6999996,189,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690522,681809.00
06/13/2014 16:15,1,5.620,ACTIVE,218.3,332.97,60.00,1402690503,"040051121000185","019011112586793",25.69,29,0.637,319.53,376.85,143.7,138.5,0.635,307077.50000012,307113.20000011,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690524,681810.00
06/13/2014 16:15,1,5.639,ALERT,217.6,367.49,60.03,1402690503,"040051121000195","019011112586793",25.75,31,0.637,318.78,378.05,144.5,138.1,0.642,309943.10000023,309978.70000023,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1402690527,681811.00
06/13/2014 16:15,0,5.922,ACTIVE,218.26,375.11,59.954,1402690503,"274151322000083","019011112586793",28.45,44.30,0,337.84,391.34,170.6,162.7,0.676,153765.5,153765.5,11463,0,0,0,L,1151911521,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690529,681812.00
06/13/2014 16:15,0,6.158,ACTIVE,218.93,376.62,59.949,1402690503,"274151322000076","019011112586793",28.94,43.20,0,337.24,392.85,180.3,172.1,0.689,157666.8,157666.8,11429,0,0,0,L,1151911521,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690531,681813.00
06/13/2014 16:15,0,3.834,ACTIVE,218.03,443.64,59.959,1402690503,"274151322000094","019011112586793",39.86,40.00,0,400.96,463.18,155.7,148.4,0.592,98624.0,98624.0,11731,0,0,0,L,1151911521,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690532,681814.00
06/13/2014 16:15,0,5.830,ACTIVE,218.26,367.90,59.949,1402690503,"274151322000052","019011112586793",28.57,44.30,0,336.64,390.74,168.4,160.6,0.654,154096.9,154096.9,11425,0,0,0,L,1151911521,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690534,681815.00
06/13/2014 16:15,0,5.820,ACTIVE,218.48,355.58,59.954,1402690503,"274151322000085","019011112586793",28.82,40.00,0,337.24,391.34,169.8,162.0,0.641,153205.1,153205.1,11398,0,0,0,L,1151911521,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690536,681816.00
06/13/2014 16:15,0,5.805,ACTIVE,218.48,357.08,59.954,1402690503,"274151322000087","019011112586793",27.23,70.00,0,337.84,388.64,160.1,152.6,0.605,147170.9,147170.9,11434,0,0,0,L,1151911521,0,124.94,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690538,681817.00
06/13/2014 16:15,0,5.756,ACTIVE,218.26,373.91,59.959,1402690503,"274151322000088","019011112586793",28.37,38.80,0,337.24,389.84,165.4,157.7,0.614,148463.8,148463.8,11429,0,0,0,L,1151911521,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690540,681818.00
06/13/2014 16:15,0,6.217,ACTIVE,217.80,368.20,59.959,1402690503,"274151322000095","019011112586793",28.78,42.50,0,336.34,394.65,181.4,173.1,0.681,156038.7,156038.7,11440,0,0,0,L,1151911521,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690541,681819.00
06/13/2014 16:15,0,3.898,ACTIVE,219.39,430.72,59.965,1402690503,"274151322000068","019011112586793",39.26,43.00,0,401.26,460.78,154.8,147.5,0.588,96569.1,96569.1,11818,0,0,0,L,1151911521,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690543,681820.00
06/13/2014 16:15,0,5.797,ACTIVE,218.48,354.07,59.959,1402690503,"274151322000054","019011112586793",28.63,39.50,0,336.64,391.94,168.1,160.3,0.628,151770.0,151770.0,11550,0,0,0,L,1151911521,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402690545,681821.00
06/13/2014 16:30,1,5.222,ACTIVE,218.4,369.32,60.00,1402691403,"040051121000097","019011112586793",26.25,29,0.602,318.67,376.05,136.4,130.8,0.608,324161.89999991,324195.59999991,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691405,681822.00
06/13/2014 16:30,1,5.245,ACTIVE,218.2,358.36,60.03,1402691403,"040051121000095","019011112586793",23.56,26,0.543,319.53,371.79,122.9,117.8,0.551,291318.70000003,291349.00000003,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691407,681823.00
06/13/2014 16:30,1,3.355,ACTIVE,218.6,357.52,60.00,1402691403,"033051125000132","019011112586793",34.85,29,0.511,321.24,370.93,116.3,111.2,0.523,265360.09999957,265388.59999957,233,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691410,681824.00
06/13/2014 16:30,1,3.297,ACTIVE,218.4,340.85,60.00,1402691403,"033051125000135","019011112586793",34.96,27,0.508,319.12,371.16,114.7,110.8,0.516,261208.69999986,261237.19999986,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691412,681825.00
06/13/2014 16:30,1,5.225,ACTIVE,217.5,329.56,60.03,1402691403,"040051121000116","019011112586793",26.03,27,0.599,317.00,374.40,135.3,129.7,0.601,307577.99999997,307611.29999998,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691414,681826.00
06/13/2014 16:30,1,5.229,ACTIVE,218.7,366.68,60.00,1402691403,"040051121000068","019011112586793",23.82,29,0.547,315.94,372.39,123.9,119.0,0.556,310821.70000005,310852.30000005,114,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691417,681827.00
06/13/2014 16:30,1,3.825,ACTIVE,217.5,324.21,60.00,1402691403,"033051125000118","019011112586793",39.80,29,0.673,316.11,380.74,151.5,145.3,0.672,338643.50000007,338681.00000007,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691419,681828.00
06/13/2014 16:30,1,3.833,ACTIVE,218.0,365.32,60.03,1402691403,"033051125000150","019011112586793",39.69,28,0.673,316.94,381.60,151.4,146.1,0.673,341552.6999996,341590.29999956,191,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691421,681829.00
06/13/2014 16:30,1,5.230,ACTIVE,218.2,352.85,60.03,1402691403,"040051121000185","019011112586793",25.83,29,0.597,319.74,374.65,134.4,129.7,0.599,307113.20000011,307146.60000009,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691423,681830.00
06/13/2014 16:30,1,5.311,ACTIVE,217.6,324.36,60.03,1402691403,"040051121000195","019011112586793",25.57,31,0.597,318.90,375.97,135.1,129.2,0.601,309978.70000023,310012.00000023,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691426,681831.00
06/13/2014 16:30,0,5.529,ACTIVE,218.26,373.31,59.970,1402691403,"274151322000083","019011112586793",28.59,43.60,0,337.84,388.64,160.1,152.6,0.641,153804.8,153804.8,11464,0,0,0,L,1151911521,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691427,681832.00
06/13/2014 16:30,0,5.727,ACTIVE,219.61,374.81,59.970,1402691403,"274151322000076","019011112586793",29.16,42.30,0,337.54,390.14,169.2,161.3,0.654,157708.4,157708.4,11430,0,0,0,L,1151911521,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691429,681833.00
06/13/2014 16:30,0,3.631,ACTIVE,218.71,425.61,59.970,1402691403,"274151322000094","019011112586793",39.64,39.30,0,400.06,460.47,144.7,137.7,0.548,98659.7,98659.7,11732,0,0,0,L,1151911521,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691431,681834.00
06/13/2014 16:30,0,5.377,ACTIVE,218.93,356.18,59.965,1402691403,"274151322000052","019011112586793",29.08,44.00,0,336.94,388.04,158.2,150.8,0.601,154135.8,154135.8,11426,0,0,0,L,1151911521,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691432,681835.00
06/13/2014 16:30,0,5.357,ACTIVE,218.71,354.67,59.959,1402691403,"274151322000085","019011112586793",29.28,38.80,0,337.84,388.64,158.9,151.5,0.597,153244.2,153244.2,11399,0,0,0,L,1151911521,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691434,681836.00
06/13/2014 16:30,0,5.389,ACTIVE,218.03,370.90,59.965,1402691403,"274151322000087","019011112586793",27.55,69.00,0,337.84,385.93,150.2,143.0,0.570,147207.8,147207.8,11435,0,0,0,L,1151911521,0,124.94,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691436,681837.00
06/13/2014 16:30,0,5.342,ACTIVE,218.26,372.71,59.954,1402691403,"274151322000088","019011112586793",28.63,38.40,0,337.54,387.14,154.8,147.5,0.570,148501.8,148501.8,11430,0,0,0,L,1151911521,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691438,681838.00
06/13/2014 16:30,0,5.766,ACTIVE,218.26,366.40,59.949,1402691403,"274151322000095","019011112586793",29.18,42.00,0,337.54,391.64,170.5,162.6,0.628,156080.5,156080.5,11441,0,0,0,L,1151911521,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691439,681839.00
06/13/2014 16:30,0,3.609,ACTIVE,218.93,437.33,59.965,1402691403,"274151322000068","019011112586793",39.70,42.30,0,394.35,460.17,144.6,137.6,0.548,96604.9,96604.9,11819,0,0,0,L,1151911521,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691441,681840.00
06/13/2014 16:30,0,5.344,ACTIVE,218.48,374.51,59.965,1402691403,"274151322000054","019011112586793",29.10,38.60,0,336.34,388.94,157.3,149.9,0.592,151808.8,151808.8,11551,0,0,0,L,1151911521,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402691444,681841.00
06/13/2014 16:45,1,4.830,ACTIVE,217.4,353.52,60.03,1402692304,"040051121000097","019011112586793",26.33,29,0.560,319.23,373.38,126.5,121.3,0.570,324195.59999991,324226.99999991,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692306,681842.00
06/13/2014 16:45,1,4.839,ACTIVE,217.2,346.11,60.03,1402692304,"040051121000095","019011112586793",23.75,26,0.504,318.07,368.73,114.4,109.1,0.515,291349.00000003,291377.20000003,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692309,681843.00
06/13/2014 16:45,1,3.113,ACTIVE,218.0,350.33,60.03,1402692304,"033051125000132","019011112586793",34.85,29,0.475,321.28,367.80,107.9,103.2,0.488,265388.59999957,265415.39999952,235,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692311,681844.00
