ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 16:45,1,3.067,ACTIVE,217.8,329.65,60.03,1402692304,"033051125000135","019011112586793",34.85,27,0.473,319.62,370.04,106.3,102.4,0.486,261237.19999986,261263.69999986,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692313,681845.00
06/13/2014 16:45,1,4.850,ACTIVE,216.9,344.46,60.03,1402692304,"040051121000116","019011112586793",26.12,27,0.558,317.69,371.81,126.0,120.3,0.565,307611.29999998,307642.39999994,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692315,681846.00
06/13/2014 16:45,1,4.842,ACTIVE,217.3,356.06,60.03,1402692304,"040051121000068","019011112586793",23.94,29,0.509,319.51,370.76,115.4,110.2,0.522,310852.30000005,310881.00000005,116,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692318,681847.00
06/13/2014 16:45,1,3.528,ACTIVE,218.0,327.35,60.03,1402692304,"033051125000118","019011112586793",39.96,29,0.623,317.03,378.02,140.3,135.1,0.626,338681.00000007,338716.10000007,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692320,681848.00
06/13/2014 16:45,1,3.533,ACTIVE,217.8,370.21,60.00,1402692304,"033051125000150","019011112586793",39.85,28,0.624,317.70,378.14,140.1,135.0,0.628,341590.29999956,341625.39999958,193,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692322,681849.00
06/13/2014 16:45,1,4.861,ACTIVE,218.2,350.26,60.03,1402692304,"040051121000185","019011112586793",25.76,28,0.552,319.24,373.53,124.6,119.9,0.557,307146.60000009,307177.70000011,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692324,681850.00
06/13/2014 16:45,1,4.891,ACTIVE,217.7,327.67,60.03,1402692304,"040051121000195","019011112586793",25.75,30,0.554,318.61,372.10,125.3,119.8,0.560,310012.00000023,310043.10000023,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692327,681851.00
06/13/2014 16:45,0,5.156,ACTIVE,217.35,367.90,60.002,1402692304,"274151322000083","019011112586793",28.57,43.00,0,337.84,385.33,148.9,141.8,0.588,153841.7,153841.7,11465,0,0,0,L,1151911521,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692328,681852.00
06/13/2014 16:45,0,5.307,ACTIVE,218.71,369.40,60.002,1402692304,"274151322000076","019011112586793",29.26,41.50,0,338.14,388.34,157.1,149.7,0.614,157747.3,157747.3,11431,0,0,0,L,1151911521,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692330,681853.00
06/13/2014 16:45,0,3.355,ACTIVE,217.58,437.33,59.981,1402692304,"274151322000094","019011112586793",39.62,38.80,0,399.46,458.67,135.2,128.6,0.508,98692.9,98692.9,11733,0,0,0,L,1151911521,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692332,681854.00
06/13/2014 16:45,0,5.061,ACTIVE,217.58,358.28,59.981,1402692304,"274151322000052","019011112586793",28.67,43.20,0,337.54,385.63,146.9,139.8,0.570,154172.2,154172.2,11427,0,0,0,L,1151911521,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692333,681855.00
06/13/2014 16:45,0,5.025,ACTIVE,217.80,362.49,59.970,1402692304,"274151322000085","019011112586793",28.98,38.20,0,338.74,385.93,147.4,140.4,0.557,153280.8,153280.8,11400,0,0,0,L,1151911521,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692335,681856.00
06/13/2014 16:45,0,5.035,ACTIVE,217.35,350.77,59.975,1402692304,"274151322000087","019011112586793",27.47,66.70,0,337.84,383.23,140.1,133.3,0.530,147242.3,147242.3,11436,0,0,0,L,1151911521,0,124.27,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692337,681857.00
06/13/2014 16:45,0,4.941,ACTIVE,217.13,366.70,59.981,1402692304,"274151322000088","019011112586793",28.69,38.00,0,338.14,385.03,143.5,136.6,0.535,148537.3,148537.3,11431,0,0,0,L,1151911521,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692339,681858.00
06/13/2014 16:45,0,5.355,ACTIVE,217.58,349.86,59.981,1402692304,"274151322000095","019011112586793",29.26,41.00,0,337.54,388.04,158.6,151.1,0.583,156119.8,156119.8,11442,0,0,0,L,1151911521,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692340,681859.00
06/13/2014 16:45,0,3.400,ACTIVE,218.48,423.50,59.996,1402692304,"274151322000068","019011112586793",39.08,41.80,0,398.86,458.37,135.5,128.9,0.517,96638.2,96638.2,11820,0,0,0,L,1151911521,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692342,681860.00
06/13/2014 16:45,0,4.998,ACTIVE,217.58,369.40,59.981,1402692304,"274151322000054","019011112586793",28.86,38.40,0,338.14,385.63,146.1,139.1,0.552,151844.9,151844.9,11552,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402692344,681861.00
06/13/2014 17:00,1,4.445,ACTIVE,217.7,331.96,60.03,1402693203,"040051121000097","019011112586793",26.49,28,0.518,318.74,369.51,117.1,112.3,0.527,324226.99999991,324256.09999991,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693205,681862.00
06/13/2014 17:00,1,4.401,ACTIVE,217.4,347.13,60.03,1402693203,"040051121000095","019011112586793",24.20,25,0.466,318.90,365.95,106.0,100.9,0.477,291377.20000003,291403.40000003,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693208,681863.00
06/13/2014 17:00,1,2.828,ACTIVE,217.9,356.85,60.03,1402693203,"033051125000132","019011112586793",35.40,28,0.437,320.45,364.76,99.6,94.8,0.456,265415.39999952,265439.79999956,237,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693210,681864.00
06/13/2014 17:00,1,2.778,ALERT,217.7,326.78,60.00,1402693203,"033051125000135","019011112586793",35.55,26,0.435,320.04,367.34,98.3,94.4,0.450,261263.69999986,261288.09999986,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402693213,681865.00
06/13/2014 17:00,1,4.428,ACTIVE,217.0,326.29,60.03,1402693203,"040051121000116","019011112586793",26.40,26,0.513,317.33,368.53,116.3,110.6,0.525,307642.39999994,307671.19999995,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693215,681866.00
06/13/2014 17:00,1,4.425,ACTIVE,217.9,335.42,60.03,1402693203,"040051121000068","019011112586793",24.18,28,0.470,317.77,367.37,106.5,102.0,0.487,310881.00000005,310907.40000005,118,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693217,681867.00
06/13/2014 17:00,1,3.247,ACTIVE,217.7,331.01,60.03,1402693203,"033051125000118","019011112586793",40.01,28,0.575,315.99,375.32,129.3,124.5,0.575,338716.10000007,338748.30000007,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693220,681868.00
06/13/2014 17:00,1,3.233,ACTIVE,217.6,326.90,60.03,1402693203,"033051125000150","019011112586793",40.12,27,0.574,317.05,374.34,129.0,124.4,0.578,341625.39999958,341657.79999956,195,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693222,681869.00
06/13/2014 17:00,1,4.403,ALERT,217.6,361.91,60.00,1402693203,"040051121000185","019011112586793",26.25,27,0.509,319.24,369.63,115.0,110.3,0.516,307177.70000011,307206.30000013,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1402693225,681870.00
06/13/2014 17:00,1,4.447,ALERT,216.7,356.13,60.03,1402693203,"040051121000195","019011112586793",26.05,29,0.509,318.43,369.25,115.3,109.9,0.520,310043.10000023,310071.70000023,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402693228,681871.00
06/13/2014 17:00,0,4.713,ACTIVE,216.45,367.60,59.959,1402693203,"274151322000083","019011112586793",29.00,41.80,0,337.84,383.83,138.3,131.5,0.557,153876.0,153876.0,11466,0,0,0,L,1151911521,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693230,681872.00
06/13/2014 17:00,0,4.881,ACTIVE,217.35,352.87,59.965,1402693203,"274151322000076","019011112586793",29.44,40.40,0,338.44,385.03,145.6,138.6,0.566,157783.3,157783.3,11432,0,0,0,L,1151911521,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693231,681873.00
06/13/2014 17:00,0,3.150,ACTIVE,216.90,415.39,59.981,1402693203,"274151322000094","019011112586793",38.68,37.50,0,397.35,457.17,123.5,117.3,0.477,98723.6,98723.6,11734,0,0,0,L,1151911521,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693233,681874.00
06/13/2014 17:00,0,4.609,ACTIVE,217.13,352.87,59.959,1402693203,"274151322000052","019011112586793",29.12,41.50,0,337.84,383.23,135.9,129.2,0.513,154205.9,154205.9,11428,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693235,681875.00
06/13/2014 17:00,0,4.586,ACTIVE,216.90,355.88,59.959,1402693203,"274151322000085","019011112586793",29.30,37.30,0,338.44,383.83,136.0,129.3,0.521,153314.5,153314.5,11401,0,0,0,L,1151911521,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693236,681876.00
06/13/2014 17:00,0,4.615,ACTIVE,216.67,361.29,59.965,1402693203,"274151322000087","019011112586793",27.81,65.00,0,338.14,382.03,129.9,123.4,0.495,147274.4,147274.4,11437,0,0,0,L,1151911521,0,124.27,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693238,681877.00
06/13/2014 17:00,0,4.508,ACTIVE,216.67,364.89,59.965,1402693203,"274151322000088","019011112586793",28.98,36.00,0,338.14,382.93,132.3,125.8,0.499,148570.2,148570.2,11432,0,0,0,L,1151911521,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693240,681878.00
06/13/2014 17:00,0,4.963,ACTIVE,216.45,367.60,59.959,1402693203,"274151322000095","019011112586793",29.36,39.80,0,337.84,386.23,147.5,140.4,0.552,156156.3,156156.3,11443,0,0,0,L,1151911521,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693242,681879.00
06/13/2014 17:00,0,3.039,ACTIVE,217.58,444.54,59.959,1402693203,"274151322000068","019011112586793",40.37,40.60,0,400.96,457.17,124.1,117.9,0.468,96669.0,96669.0,11821,0,0,0,L,1151911521,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693243,681880.00
06/13/2014 17:00,0,4.553,ACTIVE,216.90,353.47,59.959,1402693203,"274151322000054","019011112586793",29.24,36.50,0,337.84,383.53,134.8,128.2,0.521,151878.3,151878.3,11553,0,0,0,L,1151911521,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402693245,681881.00
06/13/2014 17:15,1,3.995,ACTIVE,217.2,347.44,60.00,1402694103,"040051121000097","019011112586793",26.54,28,0.467,318.52,366.86,105.5,100.8,0.476,324256.09999991,324282.49999991,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694106,681882.00
06/13/2014 17:15,1,3.992,ACTIVE,216.6,338.68,60.00,1402694103,"040051121000095","019011112586793",24.08,25,0.419,318.01,363.79,95.7,90.4,0.434,291403.40000003,291427.20000003,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694108,681883.00
06/13/2014 17:15,1,2.549,ACTIVE,217.5,340.48,60.00,1402694103,"033051125000132","019011112586793",35.36,27,0.393,321.04,362.26,89.7,85.2,0.413,265439.79999956,265462.19999954,239,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694111,681884.00
06/13/2014 17:15,1,2.519,ACTIVE,217.4,352.41,60.00,1402694103,"033051125000135","019011112586793",35.30,25,0.391,319.13,364.00,88.5,85.0,0.410,261288.09999986,261310.49999986,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694113,681885.00
06/13/2014 17:15,1,3.979,ACTIVE,216.4,356.76,60.00,1402694103,"040051121000116","019011112586793",26.51,26,0.462,317.68,366.78,104.9,99.6,0.478,307671.19999995,307697.59999995,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694115,681886.00
06/13/2014 17:15,1,3.966,ACTIVE,216.9,325.56,60.00,1402694103,"040051121000068","019011112586793",24.32,27,0.421,319.12,364.64,96.0,91.0,0.442,310907.40000005,310931.40000005,120,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694117,681887.00
06/13/2014 17:15,1,2.919,ACTIVE,216.7,322.82,60.00,1402694103,"033051125000118","019011112586793",40.04,28,0.518,317.30,370.39,116.3,111.8,0.526,338748.30000007,338777.80000007,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694119,681888.00
06/13/2014 17:15,1,2.923,ACTIVE,217.3,361.08,60.00,1402694103,"033051125000150","019011112586793",40.00,27,0.518,317.32,371.51,116.3,112.0,0.529,341657.79999956,341687.1999996,197,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694122,681889.00
06/13/2014 17:15,1,4.004,ACTIVE,217.5,325.91,60.00,1402694103,"040051121000185","019011112586793",25.98,27,0.455,318.80,366.33,103.5,98.8,0.473,307206.30000013,307232.30000013,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694124,681890.00
06/13/2014 17:15,1,3.986,ACTIVE,216.8,335.82,60.00,1402694103,"040051121000195","019011112586793",26.12,29,0.458,319.50,366.94,103.6,98.9,0.473,310071.70000023,310097.60000023,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694126,681891.00
06/13/2014 17:15,0,4.232,ACTIVE,216.90,364.89,59.954,1402694103,"274151322000083","019011112586793",29.26,40.60,0,338.74,381.12,125.3,119.0,0.499,153907.1,153907.1,11467,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694128,681892.00
06/13/2014 17:15,0,4.383,ACTIVE,218.03,357.68,59.944,1402694103,"274151322000076","019011112586793",29.66,38.80,0,338.74,382.33,131.7,125.2,0.508,157816.1,157816.1,11433,0,0,0,L,1151911521,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694130,681893.00
06/13/2014 17:15,0,2.748,ACTIVE,217.13,429.22,59.949,1402694103,"274151322000094","019011112586793",39.92,37.50,0,395.25,458.37,111.2,105.4,0.438,98751.3,98751.3,11735,0,0,0,L,1151911521,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694131,681894.00
06/13/2014 17:15,0,4.152,ACTIVE,217.13,355.28,59.954,1402694103,"274151322000052","019011112586793",29.20,40.00,0,338.44,380.52,122.6,116.4,0.468,154236.4,154236.4,11429,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694133,681895.00
06/13/2014 17:15,0,4.119,ACTIVE,217.13,361.29,59.938,1402694103,"274151322000085","019011112586793",29.38,36.00,0,338.44,381.12,122.4,116.2,0.460,153345.1,153345.1,11402,0,0,0,L,1151911521,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694135,681896.00
06/13/2014 17:15,0,4.180,ACTIVE,216.90,360.99,59.954,1402694103,"274151322000087","019011112586793",27.81,63.00,0,338.14,379.62,117.7,111.7,0.451,147303.6,147303.6,11438,0,0,0,L,1151911521,0,124.49,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694137,681897.00
06/13/2014 17:15,0,4.039,ACTIVE,217.13,362.49,59.954,1402694103,"274151322000088","019011112586793",29.12,35.20,0,338.44,379.92,119.2,113.1,0.455,148599.9,148599.9,11433,0,0,0,L,1151911521,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694139,681898.00
06/13/2014 17:15,0,4.494,ACTIVE,217.13,360.99,59.949,1402694103,"274151322000095","019011112586793",29.38,39.00,0,338.74,383.23,133.6,127.0,0.495,156189.6,156189.6,11444,0,0,0,L,1151911521,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694141,681899.00
06/13/2014 17:15,0,2.805,ACTIVE,218.03,424.41,59.954,1402694103,"274151322000068","019011112586793",39.50,39.30,0,402.77,459.87,113.1,107.2,0.420,96697.0,96697.0,11822,0,0,0,L,1151911521,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694142,681900.00
06/13/2014 17:15,0,4.117,ACTIVE,217.35,362.19,59.954,1402694103,"274151322000054","019011112586793",29.18,35.60,0,338.44,380.82,121.5,115.4,0.455,151908.6,151908.6,11554,0,0,0,L,1151911521,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402694144,681901.00
06/13/2014 17:30,1,3.544,ACTIVE,216.8,332.44,60.00,1402695003,"040051121000097","019011112586793",26.74,27,0.415,318.85,365.02,94.3,89.9,0.432,324282.49999991,324306.29999991,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695005,681902.00
06/13/2014 17:30,1,3.577,ACTIVE,217.0,325.27,60.00,1402695003,"040051121000095","019011112586793",24.08,25,0.372,319.65,361.12,85.7,80.5,0.393,291427.20000003,291448.50000003,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695008,681903.00
06/13/2014 17:30,1,2.267,ACTIVE,217.4,348.87,60.03,1402695003,"033051125000132","019011112586793",35.42,27,0.349,321.08,359.02,79.9,75.7,0.372,265462.19999954,265482.19999954,241,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695010,681904.00
06/13/2014 17:30,1,2.237,ACTIVE,217.2,348.94,60.03,1402695003,"033051125000135","019011112586793",35.45,25,0.347,319.78,359.73,78.9,75.2,0.370,261310.49999986,261330.39999986,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695012,681905.00
06/13/2014 17:30,1,3.548,ACTIVE,216.8,351.31,60.03,1402695003,"040051121000116","019011112586793",26.60,25,0.411,318.50,363.56,93.9,88.7,0.430,307697.59999995,307721.09999995,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695015,681906.00
06/13/2014 17:30,1,3.546,ACTIVE,217.1,343.88,60.00,1402695003,"040051121000068","019011112586793",24.27,27,0.376,318.17,362.53,85.6,81.3,0.397,310931.40000005,310952.80000005,122,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695017,681907.00
06/13/2014 17:30,1,2.595,ACTIVE,216.3,325.14,60.03,1402695003,"033051125000118","019011112586793",40.08,27,0.459,317.64,365.86,103.5,98.8,0.476,338777.80000007,338804.00000007,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695019,681908.00
06/13/2014 17:30,1,2.576,ACTIVE,216.2,326.63,60.00,1402695003,"033051125000150","019011112586793",40.37,26,0.461,317.41,365.88,103.5,98.9,0.477,341687.1999996,341713.39999959,199,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695021,681909.00
06/13/2014 17:30,1,3.530,ACTIVE,217.2,341.25,60.00,1402695003,"040051121000185","019011112586793",26.18,26,0.404,320.31,363.34,91.9,87.4,0.422,307232.30000013,307255.50000012,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695024,681910.00
06/13/2014 17:30,1,3.542,ACTIVE,216.6,343.52,60.00,1402695003,"040051121000195","019011112586793",26.11,28,0.405,319.88,362.16,92.0,87.3,0.424,310097.60000023,310120.80000023,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695026,681911.00
06/13/2014 17:30,0,3.797,ACTIVE,217.13,349.56,59.954,1402695003,"274151322000083","019011112586793",29.24,38.80,0,337.84,377.82,112.4,106.5,0.446,153935.3,153935.3,11468,0,0,0,L,1151911521,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695028,681912.00
06/13/2014 17:30,0,3.871,ACTIVE,218.03,350.47,59.954,1402695003,"274151322000076","019011112586793",30.04,37.50,0,339.04,385.63,117.7,111.6,0.442,157845.7,157845.7,11434,0,0,0,L,1151911521,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695029,681913.00
06/13/2014 17:30,0,2.467,ACTIVE,217.58,431.92,59.949,1402695003,"274151322000094","019011112586793",39.80,37.00,0,400.96,458.37,99.5,94.1,0.380,98776.2,98776.2,11736,0,0,0,L,1151911521,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695031,681914.00
06/13/2014 17:30,0,3.684,ACTIVE,217.35,358.58,59.954,1402695003,"274151322000052","019011112586793",29.36,38.80,0,338.74,377.52,109.5,103.8,0.411,154264.0,154264.0,11430,0,0,0,L,1151911521,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695033,681915.00
06/13/2014 17:30,0,3.639,ACTIVE,217.58,355.58,59.954,1402695003,"274151322000085","019011112586793",29.62,34.80,0,339.04,377.22,109.1,103.4,0.415,153372.5,153372.5,11403,0,0,0,L,1151911521,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695034,681916.00
06/13/2014 17:30,0,3.693,ACTIVE,217.35,362.49,59.986,1402695003,"274151322000087","019011112586793",28.19,60.80,0,338.44,376.31,105.5,99.9,0.384,147330.0,147330.0,11439,0,0,0,L,1151911521,0,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695036,681917.00
06/13/2014 17:30,0,3.553,ACTIVE,217.13,361.89,59.959,1402695003,"274151322000088","019011112586793",29.38,34.00,0,338.74,376.92,105.7,100.0,0.384,148626.5,148626.5,11434,0,0,0,L,1151911521,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695038,681918.00
06/13/2014 17:30,0,4.000,ACTIVE,216.90,350.47,59.959,1402695003,"274151322000095","019011112586793",29.60,37.50,0,327.02,389.84,120.1,114.0,0.451,156219.6,156219.6,11445,0,0,0,L,1151911521,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695039,681919.00
06/13/2014 17:30,0,2.492,ACTIVE,217.58,429.82,59.959,1402695003,"274151322000068","019011112586793",39.44,39.30,0,401.26,455.97,99.9,94.5,0.371,96722.0,96722.0,11823,0,0,0,L,1151911521,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695041,681920.00
06/13/2014 17:30,0,3.643,ACTIVE,217.13,353.17,59.954,1402695003,"274151322000054","019011112586793",29.34,34.80,0,338.74,377.52,108.2,102.5,0.415,151935.8,151935.8,11555,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695043,681921.00
06/13/2014 17:45,1,3.095,ACTIVE,216.8,351.11,60.03,1402695903,"040051121000097","019011112586793",26.58,26,0.359,318.64,360.22,81.8,77.6,0.380,324306.29999991,324327.09999991,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695905,681922.00
06/13/2014 17:45,1,3.089,ACTIVE,216.7,339.71,60.03,1402695903,"040051121000095","019011112586793",24.26,25,0.321,320.11,357.39,74.6,69.3,0.346,291448.50000003,291467.10000003,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695908,681923.00
06/13/2014 17:45,1,1.947,ACTIVE,217.0,326.24,60.03,1402695903,"033051125000132","019011112586793",35.76,26,0.299,321.09,355.36,69.2,64.8,0.329,265482.19999954,265499.49999955,243,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695910,681924.00
06/13/2014 17:45,1,1.931,ACTIVE,216.9,343.35,60.03,1402695903,"033051125000135","019011112586793",35.53,24,0.300,318.12,356.84,68.3,64.8,0.325,261330.39999986,261347.79999986,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695912,681925.00
06/13/2014 17:45,1,3.094,ACTIVE,215.8,347.58,60.00,1402695903,"040051121000116","019011112586793",26.57,25,0.356,318.34,359.65,81.8,76.5,0.381,307721.09999995,307741.69999995,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695914,681926.00
06/13/2014 17:45,1,3.046,ACTIVE,216.9,346.87,60.03,1402695903,"040051121000068","019011112586793",24.48,26,0.322,319.99,358.12,74.2,69.7,0.351,310952.80000005,310971.70000005,124,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695916,681927.00
06/13/2014 17:45,1,2.248,ACTIVE,216.3,325.64,60.03,1402695903,"033051125000118","019011112586793",40.13,26,0.397,317.43,364.41,89.8,85.6,0.419,338804.00000007,338826.90000007,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695919,681928.00
06/13/2014 17:45,1,2.240,ACTIVE,216.8,326.27,60.03,1402695903,"033051125000150","019011112586793",40.24,26,0.398,315.00,362.31,89.7,86.0,0.414,341713.39999959,341736.39999959,201,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695921,681929.00
06/13/2014 17:45,1,3.035,ALERT,216.8,337.42,60.00,1402695903,"040051121000185","019011112586793",26.23,25,0.347,320.89,359.37,79.2,74.9,0.372,307255.50000012,307275.70000011,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402695924,681930.00
06/13/2014 17:45,1,3.046,ACTIVE,216.4,325.36,60.03,1402695903,"040051121000195","019011112586793",26.22,27,0.348,320.50,358.14,79.5,74.9,0.370,310120.80000023,310140.90000023,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695926,681931.00
06/13/2014 17:45,0,3.295,ACTIVE,216.90,357.68,59.981,1402695903,"274151322000083","019011112586793",29.42,37.50,0,339.34,374.81,98.1,92.8,0.384,153960.2,153960.2,11469,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695928,681932.00
06/13/2014 17:45,0,3.395,ACTIVE,217.80,351.67,59.975,1402695903,"274151322000076","019011112586793",29.78,36.30,0,339.65,375.71,102.4,96.9,0.393,157871.7,157871.7,11435,0,0,0,L,1151911521,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695929,681933.00
06/13/2014 17:45,0,2.176,ACTIVE,216.90,413.59,59.981,1402695903,"274151322000094","019011112586793",38.82,35.60,0,397.96,456.27,85.4,80.5,0.318,98797.9,98797.9,11737,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695931,681934.00
06/13/2014 17:45,0,3.188,ACTIVE,216.67,351.67,59.970,1402695903,"274151322000052","019011112586793",29.46,38.00,0,338.74,373.61,95.2,89.9,0.367,154288.1,154288.1,11431,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695933,681935.00
06/13/2014 17:45,0,3.186,ACTIVE,217.35,352.27,59.981,1402695903,"274151322000085","019011112586793",29.28,34.30,0,339.65,373.91,94.5,89.3,0.362,153396.5,153396.5,11404,0,0,0,L,1151911521,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695934,681936.00
06/13/2014 17:45,0,3.205,ACTIVE,216.90,349.86,59.981,1402695903,"274151322000087","019011112586793",28.29,58.30,0,339.34,373.01,91.9,86.7,0.349,147353.3,147353.3,11440,0,0,0,L,1151911521,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695936,681937.00
06/13/2014 17:45,0,3.080,ACTIVE,216.67,352.57,59.975,1402695903,"274151322000088","019011112586793",29.36,33.50,0,339.34,372.71,91.6,86.5,0.336,148649.8,148649.8,11435,0,0,0,L,1151911521,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695938,681938.00
06/13/2014 17:45,0,3.473,ACTIVE,216.90,349.86,59.970,1402695903,"274151322000095","019011112586793",29.86,36.80,0,339.65,376.92,105.0,99.4,0.393,156246.2,156246.2,11446,0,0,0,L,1151911521,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695940,681939.00
06/13/2014 17:45,0,2.170,ACTIVE,217.58,423.50,59.959,1402695903,"274151322000068","019011112586793",39.64,38.00,0,401.26,454.46,86.7,81.7,0.314,96743.9,96743.9,11824,0,0,0,L,1151911521,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695941,681940.00
06/13/2014 17:45,0,3.156,ACTIVE,216.67,351.97,59.975,1402695903,"274151322000054","019011112586793",29.30,33.80,0,339.34,373.91,93.5,88.3,0.354,151959.6,151959.6,11556,0,0,0,L,1151911521,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402695943,681941.00
06/13/2014 18:00,1,2.603,ACTIVE,216.1,327.61,60.03,1402696803,"040051121000097","019011112586793",26.79,26,0.303,318.97,357.13,69.4,65.4,0.327,324327.09999991,324344.69999991,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696806,681942.00
06/13/2014 18:00,1,2.733,ACTIVE,215.9,439.88,60.03,1402696803,"040051121000095","019011112586793",22.89,25,0.313,300.67,447.57,62.2,45.7,0.109,291467.10000003,291482.70000003,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696808,681943.00
06/13/2014 18:00,1,1.752,ACTIVE,216.3,339.16,60.03,1402696803,"033051125000132","019011112586793",31.05,26,0.314,304.83,450.91,54.1,42.7,0.341,265499.49999955,265513.49999955,245,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696810,681944.00
06/13/2014 18:00,1,1.659,ACTIVE,216.2,400.62,60.03,1402696803,"033051125000135","019011112586793",32.54,24,0.277,305.07,453.58,53.7,36.5,0.182,261347.79999986,261361.49999986,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696813,681945.00
06/13/2014 18:00,1,2.645,ACTIVE,215.8,326.24,60.03,1402696803,"040051121000116","019011112586793",26.42,25,0.300,318.51,355.18,69.5,64.4,0.329,307741.69999995,307759.19999995,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696815,681946.00
06/13/2014 18:00,1,2.776,ACTIVE,215.4,391.22,60.03,1402696803,"040051121000068","019011112586793",19.38,26,0.275,302.80,450.98,53.5,40.2,0.202,310971.70000005,310987.50000005,126,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696817,681947.00
06/13/2014 18:00,1,1.901,ACTIVE,215.5,342.50,60.07,1402696803,"033051125000118","019011112586793",40.17,26,0.335,318.42,358.34,75.9,71.9,0.361,338826.90000007,338846.60000007,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696819,681948.00
06/13/2014 18:00,1,1.911,ACTIVE,216.3,340.19,60.03,1402696803,"033051125000150","019011112586793",39.87,25,0.336,319.08,358.77,75.8,72.3,0.360,341736.39999959,341756.09999958,203,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696822,681949.00
06/13/2014 18:00,1,2.543,ACTIVE,215.9,343.47,60.03,1402696803,"040051121000185","019011112586793",26.17,25,0.287,319.14,354.93,66.2,61.9,0.318,307275.70000011,307292.70000011,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696824,681950.00
06/13/2014 18:00,1,2.571,ACTIVE,215.4,336.15,60.03,1402696803,"040051121000195","019011112586793",26.09,26,0.292,319.66,354.05,66.7,62.5,0.320,310140.90000023,310158.00000023,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696826,681951.00
06/13/2014 18:00,0,2.820,ACTIVE,216.67,356.78,60.002,1402696803,"274151322000083","019011112586793",29.36,36.80,0,339.04,371.51,83.8,79.0,0.336,153981.6,153981.6,11470,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696828,681952.00
06/13/2014 18:00,0,2.877,ACTIVE,217.13,348.66,59.996,1402696803,"274151322000076","019011112586793",29.80,35.60,0,340.25,372.41,86.8,81.8,0.327,157894.0,157894.0,11436,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696830,681953.00
06/13/2014 18:00,0,1.617,ACTIVE,216.90,449.05,59.996,1402696803,"274151322000094","019011112586793",41.75,32.80,0,396.75,467.69,68.3,64.0,0.460,98816.3,98816.3,11738,0,0,0,L,1151911521,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696831,681954.00
06/13/2014 18:00,0,2.709,ACTIVE,216.22,357.68,60.002,1402696803,"274151322000052","019011112586793",29.40,37.00,0,339.65,370.60,80.7,76.0,0.305,154308.8,154308.8,11432,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696833,681955.00
06/13/2014 18:00,0,2.684,ACTIVE,216.67,357.08,59.996,1402696803,"274151322000085","019011112586793",29.32,33.30,0,339.95,370.30,79.6,74.9,0.292,153417.0,153417.0,11405,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696835,681956.00
06/13/2014 18:00,0,2.701,ACTIVE,216.22,353.17,59.996,1402696803,"274151322000087","019011112586793",28.53,55.80,0,339.65,369.40,78.0,73.4,0.301,147373.3,147373.3,11441,0,0,0,L,1151911521,0,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696837,681957.00
06/13/2014 18:00,0,2.621,ACTIVE,216.00,367.00,59.996,1402696803,"274151322000088","019011112586793",28.96,32.40,0,333.93,385.63,76.9,72.3,0.504,148669.6,148669.6,11436,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696838,681958.00
06/13/2014 18:00,0,2.975,ACTIVE,216.00,356.18,59.996,1402696803,"274151322000095","019011112586793",29.74,35.60,0,339.95,372.41,89.5,84.5,0.331,156269.2,156269.2,11447,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696840,681959.00
06/13/2014 18:00,0,1.654,ACTIVE,216.90,456.57,59.996,1402696803,"274151322000068","019011112586793",41.59,35.20,0,397.05,466.19,70.3,65.9,0.495,96762.6,96762.6,11825,0,0,0,L,1151911521,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696842,681960.00
06/13/2014 18:00,0,2.666,ACTIVE,216.45,351.37,59.996,1402696803,"274151322000054","019011112586793",29.26,33.00,0,339.65,370.60,79.0,74.3,0.292,151980.0,151980.0,11557,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402696845,681961.00
06/13/2014 18:15,1,2.225,ACTIVE,215.0,421.65,60.03,1402697703,"040051121000097","019011112586793",24.46,25,0.293,301.33,450.36,54.1,38.9,0.128,324344.69999991,324358.29999991,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697706,681962.00
06/13/2014 18:15,1,2.164,ACTIVE,214.7,403.52,60.03,1402697703,"040051121000095","019011112586793",24.32,24,0.303,297.16,446.21,52.3,44.2,0.216,291482.70000003,291495.40000003,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697708,681963.00
06/13/2014 18:15,1,1.362,ACTIVE,214.7,380.20,60.03,1402697703,"033051125000132","019011112586793",35.58,25,0.318,303.81,448.70,48.2,50.6,0.252,265513.49999955,265525.49999955,247,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697710,681964.00
06/13/2014 18:15,1,1.255,ACTIVE,215.0,387.61,60.03,1402697703,"033051125000135","019011112586793",36.43,24,0.269,303.57,450.78,45.5,38.1,0.237,261361.49999986,261373.19999986,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697712,681965.00
06/13/2014 18:15,1,2.172,ACTIVE,214.2,347.23,60.03,1402697703,"040051121000116","019011112586793",26.53,24,0.314,298.70,450.08,57.3,43.8,0.398,307759.19999995,307772.49999995,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697715,681966.00
06/13/2014 18:15,1,2.136,ACTIVE,215.2,364.58,60.03,1402697703,"040051121000068","019011112586793",24.13,25,0.267,301.55,448.69,51.2,44.1,0.352,310987.50000005,311000.20000005,128,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697717,681967.00
06/13/2014 18:15,1,1.635,ACTIVE,214.3,390.34,60.03,1402697703,"033051125000118","019011112586793",33.10,25,0.278,301.84,451.88,53.8,47.8,0.216,338846.60000007,338862.40000007,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697719,681968.00
06/13/2014 18:15,1,1.642,ACTIVE,214.9,312.77,60.03,1402697703,"033051125000150","019011112586793",32.99,25,0.341,302.66,451.74,53.9,57.7,0.336,341756.09999958,341771.99999962,205,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697721,681969.00
06/13/2014 18:15,1,2.034,ACTIVE,215.1,352.51,60.07,1402697703,"040051121000185","019011112586793",26.39,24,0.273,303.25,451.39,53.4,46.1,0.419,307292.70000011,307305.70000011,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697724,681970.00
06/13/2014 18:15,1,2.088,ACTIVE,215.3,431.61,60.03,1402697703,"040051121000195","019011112586793",26.21,26,0.269,302.87,450.31,54.4,46.5,0.092,310158.00000023,310171.20000023,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697726,681971.00
06/13/2014 18:15,0,2.334,ACTIVE,216.00,355.28,60.002,1402697703,"274151322000083","019011112586793",29.56,32.40,0,332.13,385.63,69.8,65.4,0.486,153999.6,153999.6,11471,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697727,681972.00
06/13/2014 18:15,0,2.354,ACTIVE,216.00,359.48,60.002,1402697703,"274151322000076","019011112586793",30.06,32.20,0,333.33,384.43,71.7,67.3,0.499,157912.6,157912.6,11437,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697729,681973.00
06/13/2014 18:15,0,1.496,ACTIVE,216.00,419.00,59.991,1402697703,"274151322000094","019011112586793",39.12,30.50,0,394.05,467.69,59.1,55.1,0.402,98831.6,98831.6,11739,0,0,0,L,1151911521,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697731,681974.00
06/13/2014 18:15,0,2.223,ACTIVE,215.09,356.18,59.996,1402697703,"274151322000052","019011112586793",29.58,32.40,0,333.63,385.93,66.6,62.3,0.451,154326.0,154326.0,11433,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697732,681975.00
06/13/2014 18:15,0,2.188,ACTIVE,215.77,367.00,59.996,1402697703,"274151322000085","019011112586793",29.48,29.80,0,334.24,384.43,65.3,61.1,0.464,153434.0,153434.0,11406,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697734,681976.00
06/13/2014 18:15,0,2.232,ACTIVE,215.32,357.38,59.986,1402697703,"274151322000087","019011112586793",28.65,50.40,0,332.43,385.63,64.8,60.6,0.460,147390.0,147390.0,11442,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697736,681977.00
06/13/2014 18:15,0,2.135,ACTIVE,215.32,361.89,59.986,1402697703,"274151322000088","019011112586793",29.14,29.00,0,338.14,385.33,63.0,58.8,0.415,148686.0,148686.0,11437,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697738,681978.00
06/13/2014 18:15,0,2.475,ACTIVE,215.54,356.48,59.996,1402697703,"274151322000095","019011112586793",29.86,32.60,0,333.93,384.73,74.8,70.3,0.504,156288.5,156288.5,11448,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697740,681979.00
06/13/2014 18:15,0,1.482,ACTIVE,216.00,439.43,59.986,1402697703,"274151322000068","019011112586793",40.30,32.60,0,392.25,466.49,60.0,56.0,0.393,96778.0,96778.0,11826,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697741,681980.00
06/13/2014 18:15,0,2.164,ACTIVE,215.32,364.59,59.986,1402697703,"274151322000054","019011112586793",29.66,29.30,0,332.73,385.93,65.0,60.8,0.460,151996.7,151996.7,11558,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402697743,681981.00
06/13/2014 18:30,1,1.598,ACTIVE,214.4,409.72,60.03,1402698605,"040051121000097","019011112586793",26.69,25,0.247,301.35,449.13,42.4,44.1,0.085,324358.29999991,324369.59999991,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698608,681982.00
06/13/2014 18:30,1,1.667,ACTIVE,214.7,357.12,60.03,1402698605,"040051121000095","019011112586793",23.77,23,0.231,305.08,443.66,39.4,38.4,0.253,291495.40000003,291505.60000003,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698611,681983.00
06/13/2014 18:30,1,1.032,ACTIVE,214.8,400.16,60.03,1402698605,"033051125000132","019011112586793",35.19,24,0.221,315.18,439.18,36.1,28.2,0.093,265525.49999955,265535.09999957,249,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698613,681984.00
06/13/2014 18:30,1,0.887,ACTIVE,215.1,350.64,60.07,1402698605,"033051125000135","019011112586793",36.90,23,0.204,316.36,444.63,32.6,32.7,0.222,261373.19999986,261381.89999986,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698615,681985.00
06/13/2014 18:30,1,1.651,ACTIVE,214.2,373.42,60.03,1402698605,"040051121000116","019011112586793",26.45,23,0.265,299.13,447.74,43.4,34.4,0.182,307772.49999995,307783.89999995,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698617,681986.00
06/13/2014 18:30,1,1.609,ACTIVE,214.2,376.29,60.03,1402698605,"040051121000068","019011112586793",23.97,25,0.230,306.41,447.32,38.3,39.2,0.129,311000.20000005,311010.20000005,130,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698620,681987.00
06/13/2014 18:30,1,1.189,ACTIVE,214.9,397.68,60.03,1402698605,"033051125000118","019011112586793",39.69,24,0.285,300.91,449.15,46.9,44.3,0.168,338862.40000007,338874.30000007,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698622,681988.00
06/13/2014 18:30,1,1.185,ACTIVE,215.0,431.51,60.07,1402698605,"033051125000150","019011112586793",39.86,24,0.278,301.86,448.75,47.0,37.3,0.099,341771.99999962,341783.79999957,207,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698624,681989.00
