ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 18:30,1,1.496,ACTIVE,214.8,391.39,60.03,1402698605,"040051121000185","019011112586793",26.20,23,0.231,305.24,448.13,39.0,29.9,0.134,307305.70000011,307316.00000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698626,681990.00
06/13/2014 18:30,1,1.545,ACTIVE,214.5,394.51,60.03,1402698605,"040051121000195","019011112586793",25.94,25,0.235,303.65,447.77,39.8,31.8,0.099,310171.20000023,310182.10000023,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698628,681991.00
06/13/2014 18:30,0,1.744,ACTIVE,215.77,357.68,59.986,1402698605,"274151322000083","019011112586793",29.44,30.00,0,338.14,381.42,52.0,48.2,0.349,154014.0,154014.0,11472,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698630,681992.00
06/13/2014 18:30,0,1.717,ACTIVE,215.77,363.39,59.986,1402698605,"274151322000076","019011112586793",30.34,29.30,0,338.74,381.42,52.7,49.0,0.358,157927.3,157927.3,11438,0,0,0,L,1151911521,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698632,681993.00
06/13/2014 18:30,0,1.084,ACTIVE,215.32,428.01,59.986,1402698605,"274151322000094","019011112586793",39.74,29.00,0,339.65,453.56,43.1,39.7,0.287,98843.6,98843.6,11740,0,0,0,L,1151911521,0,122.46,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698634,681994.00
06/13/2014 18:30,0,1.641,ACTIVE,214.87,350.17,59.954,1402698605,"274151322000052","019011112586793",29.46,30.00,0,337.84,379.62,49.0,45.3,0.323,154339.7,154339.7,11434,0,0,0,L,1151911521,0,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698635,681995.00
06/13/2014 18:30,0,1.592,ACTIVE,215.54,355.28,59.981,1402698605,"274151322000085","019011112586793",29.50,27.80,0,338.44,379.02,47.5,43.9,0.314,153447.3,153447.3,11407,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698637,681996.00
06/13/2014 18:30,0,1.658,ACTIVE,215.32,348.66,59.975,1402698605,"274151322000087","019011112586793",28.45,47.00,0,337.54,379.92,47.7,44.1,0.314,147403.3,147403.3,11443,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698639,681997.00
06/13/2014 18:30,0,1.562,ACTIVE,215.09,349.56,59.981,1402698605,"274151322000088","019011112586793",29.08,27.00,0,337.84,378.12,46.0,42.5,0.305,148698.7,148698.7,11438,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698641,681998.00
06/13/2014 18:30,0,1.842,ACTIVE,215.09,350.47,59.959,1402698605,"274151322000095","019011112586793",29.86,29.30,0,338.44,383.83,55.6,51.8,0.371,156303.9,156303.9,11449,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698642,681999.00
06/13/2014 18:30,0,1.117,ACTIVE,216.22,425.01,59.970,1402698605,"274151322000068","019011112586793",39.82,31.00,0,339.34,460.47,44.7,41.2,0.287,96790.3,96790.3,11827,0,0,0,L,1151911521,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698644,682000.00
06/13/2014 18:30,0,1.611,ACTIVE,215.54,354.97,59.975,1402698605,"274151322000054","019011112586793",29.28,27.30,0,338.44,379.62,47.8,44.2,0.327,152010.0,152010.0,11559,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402698646,682001.00
06/13/2014 18:45,1,1.272,ACTIVE,214.4,356.80,60.03,1402699503,"040051121000097","019011112586793",26.73,24,0.194,314.94,443.00,33.8,33.7,0.222,324369.59999991,324378.09999991,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699506,682002.00
06/13/2014 18:45,1,1.334,ACTIVE,214.7,376.38,60.03,1402699503,"040051121000095","019011112586793",23.87,23,0.266,313.87,440.13,31.7,34.5,0.110,291505.60000003,291513.10000003,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699508,682003.00
06/13/2014 18:45,1,0.811,ACTIVE,214.5,413.45,60.07,1402699503,"033051125000132","019011112586793",35.46,23,0.171,315.80,443.44,28.6,36.8,0.031,265535.09999957,265542.19999953,251,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699510,682004.00
06/13/2014 18:45,1,0.641,ACTIVE,215.1,368.06,60.03,1402699503,"033051125000135","019011112586793",37.32,22,0.148,316.20,444.66,23.8,20.9,0.208,261381.89999986,261388.19999986,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699512,682005.00
06/13/2014 18:45,1,1.316,ACTIVE,214.2,361.54,60.03,1402699503,"040051121000116","019011112586793",26.41,23,0.215,313.38,441.94,34.5,33.8,0.187,307783.89999995,307792.39999995,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699515,682006.00
06/13/2014 18:45,1,1.273,ACTIVE,214.7,368.08,60.03,1402699503,"040051121000068","019011112586793",23.79,24,0.258,314.65,442.67,30.1,37.5,0.149,311010.20000005,311017.70000005,132,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699517,682007.00
06/13/2014 18:45,1,0.943,ACTIVE,214.7,339.91,60.07,1402699503,"033051125000118","019011112586793",39.81,24,0.240,315.86,443.48,37.3,29.2,0.285,338874.30000007,338884.00000007,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699519,682008.00
06/13/2014 18:45,1,0.955,ACTIVE,214.9,336.47,60.07,1402699503,"033051125000150","019011112586793",39.54,23,0.236,317.80,434.80,37.5,29.6,0.295,341783.79999957,341793.59999958,209,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699521,682009.00
06/13/2014 18:45,1,1.169,ACTIVE,214.7,337.34,60.03,1402699503,"040051121000185","019011112586793",26.08,23,0.211,314.95,442.57,30.3,27.7,0.300,307316.00000012,307323.80000013,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699523,682010.00
06/13/2014 18:45,1,1.248,ACTIVE,215.0,374.50,60.03,1402699503,"040051121000195","019011112586793",25.65,24,0.188,318.69,443.03,31.8,32.2,0.087,310182.10000023,310190.20000023,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699526,682011.00
06/13/2014 18:45,0,1.439,ACTIVE,215.09,348.96,59.996,1402699503,"274151322000083","019011112586793",29.40,28.30,0,338.14,372.11,42.9,39.5,0.305,154025.1,154025.1,11473,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699528,682012.00
06/13/2014 18:45,0,1.408,ACTIVE,215.77,348.06,60.012,1402699503,"274151322000076","019011112586793",30.20,27.50,0,338.74,371.81,43.1,39.7,0.296,157938.6,157938.6,11439,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699530,682013.00
06/13/2014 18:45,0,0.900,ACTIVE,215.09,418.70,59.996,1402699503,"274151322000094","019011112586793",38.84,27.80,0,339.04,452.06,35.5,32.3,0.239,98852.8,98852.8,11741,0,0,0,L,1151911521,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699532,682014.00
06/13/2014 18:45,0,1.363,ACTIVE,214.87,350.47,59.991,1402699503,"274151322000052","019011112586793",29.24,28.50,0,338.14,370.90,40.4,37.1,0.274,154350.1,154350.1,11435,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699533,682015.00
06/13/2014 18:45,0,1.305,ACTIVE,214.87,355.88,59.996,1402699503,"274151322000085","019011112586793",29.46,26.50,0,339.65,370.60,39.0,35.7,0.261,153457.4,153457.4,11408,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699535,682016.00
06/13/2014 18:45,0,1.365,ACTIVE,215.09,356.18,59.981,1402699503,"274151322000087","019011112586793",28.51,43.80,0,338.74,370.60,39.4,36.1,0.274,147413.5,147413.5,11444,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699537,682017.00
06/13/2014 18:45,0,1.264,ACTIVE,215.09,351.37,59.991,1402699503,"274151322000088","019011112586793",29.00,25.80,0,338.44,369.10,37.1,33.9,0.243,148708.4,148708.4,11439,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699538,682018.00
06/13/2014 18:45,0,1.500,ACTIVE,214.87,346.86,59.996,1402699503,"274151322000095","019011112586793",30.02,27.50,0,336.34,373.61,45.6,42.1,0.292,156315.8,156315.8,11450,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699540,682019.00
06/13/2014 18:45,0,0.910,ACTIVE,215.77,422.90,59.991,1402699503,"274151322000068","019011112586793",39.74,29.50,0,339.95,451.16,36.6,33.4,0.234,96799.7,96799.7,11828,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699542,682020.00
06/13/2014 18:45,0,1.307,ACTIVE,214.87,346.26,59.991,1402699503,"274151322000054","019011112586793",29.36,26.00,0,338.44,370.90,38.8,35.6,0.252,152020.0,152020.0,11560,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402699544,682021.00
06/13/2014 19:00,1,0.774,ACTIVE,214.5,364.23,60.03,1402700403,"040051121000097","019011112586793",26.13,23,0.184,315.05,443.48,20.1,21.7,0.229,324378.09999991,324383.49999991,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700406,682022.00
06/13/2014 19:00,1,0.844,ACTIVE,215.0,335.11,60.03,1402700403,"040051121000095","019011112586793",22.94,23,0.159,313.49,439.97,19.2,19.3,0.150,291513.10000003,291517.70000003,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700408,682023.00
06/13/2014 19:00,1,0.480,ACTIVE,214.7,370.04,60.03,1402700403,"033051125000132","019011112586793",35.07,22,0.136,319.12,441.19,16.7,13.7,0.026,265542.19999953,265546.79999955,253,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700410,682024.00
06/13/2014 19:00,1,0.381,ACTIVE,215.1,330.90,60.03,1402700403,"033051125000135","019011112586793",36.59,22,0.135,316.71,442.21,13.8,5.9,0.209,261388.19999986,261391.89999986,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700412,682025.00
06/13/2014 19:00,1,0.780,ACTIVE,214.7,364.56,60.03,1402700403,"040051121000116","019011112586793",26.31,22,0.155,312.44,441.86,20.4,15.5,0.054,307792.39999995,307797.89999995,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700415,682026.00
06/13/2014 19:00,1,0.755,ACTIVE,215.6,348.88,60.07,1402700403,"040051121000068","019011112586793",23.28,24,0.127,318.00,442.44,17.5,11.5,0.086,311017.70000005,311022.40000005,134,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700417,682027.00
06/13/2014 19:00,1,0.560,ACTIVE,214.9,374.17,60.03,1402700403,"033051125000118","019011112586793",39.19,23,0.135,316.27,444.10,21.8,14.4,0.115,338884.00000007,338890.20000007,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700419,682028.00
06/13/2014 19:00,1,0.562,ACTIVE,214.8,391.79,60.07,1402700403,"033051125000150","019011112586793",39.15,23,0.133,313.63,444.01,21.9,26.5,0.023,341793.59999958,341799.89999959,211,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700421,682029.00
06/13/2014 19:00,1,0.692,ACTIVE,215.0,431.61,60.07,1402700403,"040051121000185","019011112586793",25.18,22,0.098,316.57,442.51,17.3,13.7,0.000,307323.80000013,307328.40000009,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700423,682030.00
06/13/2014 19:00,1,0.705,ACTIVE,214.6,414.47,60.03,1402700403,"040051121000195","019011112586793",24.92,23,0.138,319.26,443.03,17.4,10.8,0.002,310190.20000023,310195.10000023,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700426,682031.00
06/13/2014 19:00,0,0.826,ACTIVE,215.32,347.76,59.996,1402700403,"274151322000083","019011112586793",28.88,26.50,0,336.34,365.19,24.2,21.4,0.159,154032.5,154032.5,11474,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700427,682032.00
06/13/2014 19:00,0,0.809,ACTIVE,216.00,347.16,59.996,1402700403,"274151322000076","019011112586793",29.42,26.00,0,336.94,366.70,24.1,21.4,0.155,157945.9,157945.9,11440,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700429,682033.00
06/13/2014 19:00,0,0.506,ACTIVE,215.32,405.47,59.991,1402700403,"274151322000094","019011112586793",38.09,26.80,0,337.24,438.83,19.6,16.9,0.119,98858.8,98858.8,11742,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700431,682034.00
06/13/2014 19:00,0,0.781,ACTIVE,215.09,344.76,59.996,1402700403,"274151322000052","019011112586793",28.55,27.00,0,337.54,363.09,22.6,19.9,0.150,154357.1,154357.1,11436,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700432,682035.00
06/13/2014 19:00,0,0.725,ACTIVE,215.54,347.46,59.996,1402700403,"274151322000085","019011112586793",29.10,25.30,0,336.64,363.99,21.4,18.7,0.133,153464.0,153464.0,11409,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700434,682036.00
06/13/2014 19:00,0,0.760,ACTIVE,215.32,344.76,59.996,1402700403,"274151322000087","019011112586793",28.09,40.80,0,337.24,363.69,21.6,18.9,0.137,147420.2,147420.2,11445,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700436,682037.00
06/13/2014 19:00,0,0.717,ACTIVE,214.87,344.15,59.981,1402700403,"274151322000088","019011112586793",27.85,24.80,0,335.74,361.89,20.2,17.6,0.128,148714.6,148714.6,11440,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700438,682038.00
06/13/2014 19:00,0,0.824,ACTIVE,215.32,347.76,59.975,1402700403,"274151322000095","019011112586793",29.26,25.80,0,337.84,365.80,24.4,21.7,0.159,156323.5,156323.5,11451,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700439,682039.00
06/13/2014 19:00,0,0.521,ACTIVE,216.00,409.68,59.991,1402700403,"274151322000068","019011112586793",38.57,28.30,0,337.24,446.05,20.4,17.8,0.124,96805.8,96805.8,11829,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700441,682040.00
06/13/2014 19:00,0,0.730,ACTIVE,215.32,345.66,59.991,1402700403,"274151322000054","019011112586793",29.16,25.00,0,336.34,363.39,21.6,18.9,0.137,152026.6,152026.6,11561,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402700443,682041.00
06/13/2014 19:15,1,0.751,ALERT,214.6,378.68,60.00,1402701303,"040051121000097","019011112586793",26.23,22,0.163,316.60,440.10,19.6,14.4,0.207,324383.49999991,324387.29999991,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402701307,682042.00
06/13/2014 19:15,1,0.830,ACTIVE,214.6,381.38,60.03,1402701303,"040051121000095","019011112586793",22.88,22,0.163,312.93,437.66,18.9,14.4,0.015,291517.70000003,291520.90000003,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701309,682043.00
06/13/2014 19:15,1,0.489,ACTIVE,215.1,387.43,60.03,1402701303,"033051125000132","019011112586793",34.76,21,0.133,318.33,440.89,16.9,11.3,0.010,265546.79999955,265549.89999951,255,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701311,682044.00
06/13/2014 19:15,1,0.466,ACTIVE,215.0,415.00,60.03,1402701303,"033051125000135","019011112586793",34.98,20,0.123,318.49,441.51,16.2,16.1,0.089,261391.89999986,261394.59999986,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701313,682045.00
06/13/2014 19:15,1,0.782,ACTIVE,215.1,381.16,60.03,1402701303,"040051121000116","019011112586793",25.97,20,0.149,313.99,438.72,20.2,12.1,0.137,307797.89999995,307801.49999995,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701315,682046.00
06/13/2014 19:15,1,0.763,ACTIVE,215.5,388.10,60.03,1402701303,"040051121000068","019011112586793",23.18,22,0.129,316.40,440.15,17.6,10.6,0.010,311022.40000005,311025.60000005,136,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701318,682047.00
06/13/2014 19:15,1,0.557,ACTIVE,214.7,396.66,60.03,1402701303,"033051125000118","019011112586793",39.59,22,0.157,316.57,441.78,21.9,18.6,0.016,338890.20000007,338894.60000007,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701320,682048.00
06/13/2014 19:15,1,0.565,ACTIVE,214.9,367.56,60.03,1402701303,"033051125000150","019011112586793",39.49,22,0.179,316.11,442.21,22.2,25.5,0.064,341799.89999959,341804.39999959,213,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701322,682049.00
06/13/2014 19:15,1,0.737,ACTIVE,215.0,338.20,60.03,1402701303,"040051121000185","019011112586793",24.84,21,0.148,317.44,440.10,18.2,20.0,0.148,307328.40000009,307331.60000008,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701324,682050.00
06/13/2014 19:15,1,0.726,ACTIVE,215.1,371.34,60.00,1402701303,"040051121000195","019011112586793",24.73,22,0.141,319.39,441.07,17.8,21.0,0.200,310195.10000023,310198.50000023,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701327,682051.00
06/13/2014 19:15,0,0.822,ACTIVE,215.54,345.06,59.991,1402701303,"274151322000083","019011112586793",28.80,25.30,0,336.64,356.48,24.1,21.3,0.155,154037.6,154037.6,11475,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701328,682052.00
06/13/2014 19:15,0,0.846,ACTIVE,216.22,347.46,59.975,1402701303,"274151322000076","019011112586793",29.42,24.80,0,337.84,356.78,25.1,22.3,0.177,157951.2,157951.2,11441,0,0,0,L,1151911521,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701330,682053.00
06/13/2014 19:15,0,0.541,ACTIVE,215.54,404.27,59.975,1402701303,"274151322000094","019011112586793",37.73,25.80,0,339.65,423.20,20.7,18.0,0.133,98863.1,98863.1,11743,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701332,682054.00
06/13/2014 19:15,0,0.822,ACTIVE,215.32,344.76,59.970,1402701303,"274151322000052","019011112586793",28.92,25.50,0,334.24,355.58,24.1,21.3,0.159,154362.1,154362.1,11437,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701333,682055.00
06/13/2014 19:15,0,0.795,ACTIVE,215.54,345.96,59.981,1402701303,"274151322000085","019011112586793",28.77,24.00,0,336.94,354.97,23.1,20.4,0.146,153468.8,153468.8,11410,0,0,0,L,1151911521,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701335,682056.00
06/13/2014 19:15,0,0.809,ACTIVE,215.77,351.37,59.975,1402701303,"274151322000087","019011112586793",28.23,38.40,0,336.04,355.58,23.1,20.4,0.146,147425.0,147425.0,11446,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701337,682057.00
06/13/2014 19:15,0,0.775,ACTIVE,215.32,346.86,59.981,1402701303,"274151322000088","019011112586793",28.33,23.80,0,335.14,354.67,22.2,19.5,0.137,148719.2,148719.2,11441,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701339,682058.00
06/13/2014 19:15,0,0.850,ACTIVE,215.54,347.76,59.981,1402701303,"274151322000095","019011112586793",29.42,24.50,0,336.04,356.48,25.4,22.6,0.164,156328.9,156328.9,11452,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701340,682059.00
06/13/2014 19:15,0,0.553,ACTIVE,216.22,415.69,59.986,1402701303,"274151322000068","019011112586793",38.94,27.30,0,340.55,426.51,21.8,19.1,0.133,96810.3,96810.3,11830,0,0,0,L,1151911521,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701342,682060.00
06/13/2014 19:15,0,0.801,ACTIVE,215.32,344.45,59.981,1402701303,"274151322000054","019011112586793",28.69,24.00,0,335.74,355.28,23.3,20.6,0.133,152031.4,152031.4,11562,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402701344,682061.00
06/13/2014 19:30,1,0.968,ACTIVE,214.8,417.97,60.03,1402702203,"040051121000097","019011112586793",26.41,22,0.156,315.61,441.33,25.4,15.7,0.017,324387.29999991,324392.39999991,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702206,682062.00
06/13/2014 19:30,1,1.028,ACTIVE,215.0,392.07,60.03,1402702203,"040051121000095","019011112586793",23.42,22,0.140,313.49,438.12,23.9,20.9,0.017,291520.90000003,291525.30000003,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702208,682063.00
06/13/2014 19:30,1,0.640,ACTIVE,215.1,378.23,60.03,1402702203,"033051125000132","019011112586793",34.98,20,0.131,319.02,441.26,22.2,17.4,0.107,265549.89999951,265554.09999956,257,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702211,682064.00
06/13/2014 19:30,1,0.614,ACTIVE,215.3,338.56,60.00,1402702203,"033051125000135","019011112586793",35.10,20,0.206,316.60,442.38,21.4,27.9,0.183,261394.59999986,261398.79999986,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702213,682065.00
06/13/2014 19:30,1,0.984,ACTIVE,214.5,407.83,60.00,1402702203,"040051121000116","019011112586793",26.56,20,0.156,313.75,439.72,26.0,12.8,0.016,307801.49999995,307806.59999995,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702215,682066.00
06/13/2014 19:30,1,0.990,ACTIVE,214.6,385.82,60.00,1402702203,"040051121000068","019011112586793",23.33,22,0.128,316.40,440.93,23.0,10.9,0.094,311025.60000005,311029.90000005,138,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702217,682067.00
06/13/2014 19:30,1,0.735,ACTIVE,214.7,350.61,60.03,1402702203,"033051125000118","019011112586793",39.33,21,0.215,318.31,443.60,28.7,30.0,0.281,338894.60000007,338900.50000007,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702220,682068.00
06/13/2014 19:30,1,0.724,ACTIVE,214.9,428.75,60.03,1402702203,"033051125000150","019011112586793",39.84,21,0.180,318.45,443.51,28.7,24.7,0.074,341804.39999959,341810.1999996,215,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702222,682069.00
06/13/2014 19:30,1,0.933,ACTIVE,215.2,383.70,60.03,1402702203,"040051121000185","019011112586793",25.51,20,0.139,317.47,440.79,23.6,25.8,0.033,307331.60000008,307336.10000008,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702224,682070.00
06/13/2014 19:30,1,0.936,ACTIVE,214.8,354.39,60.03,1402702203,"040051121000195","019011112586793",25.24,21,0.182,320.30,441.51,23.5,27.0,0.119,310198.50000023,310203.30000023,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702227,682071.00
06/13/2014 19:30,0,1.018,ACTIVE,215.32,352.57,59.965,1402702203,"274151322000083","019011112586793",29.16,24.80,0,338.74,362.19,30.0,27.1,0.208,154044.3,154044.3,11476,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702228,682072.00
06/13/2014 19:30,0,1.059,ACTIVE,216.00,349.26,59.975,1402702203,"274151322000076","019011112586793",29.82,24.50,0,340.25,362.49,32.0,28.9,0.208,157958.2,157958.2,11442,0,0,0,L,1151911521,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702230,682073.00
06/13/2014 19:30,0,0.668,ACTIVE,215.54,421.10,59.970,1402702203,"274151322000094","019011112586793",39.40,25.80,0,337.24,438.83,26.4,23.6,0.181,98868.8,98868.8,11744,0,0,0,L,1151911521,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702232,682074.00
06/13/2014 19:30,0,1.020,ACTIVE,215.54,346.86,59.975,1402702203,"274151322000052","019011112586793",29.36,25.00,0,338.44,361.59,30.4,27.4,0.181,154368.7,154368.7,11438,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702234,682075.00
06/13/2014 19:30,0,1.002,ACTIVE,216.00,351.37,59.975,1402702203,"274151322000085","019011112586793",29.16,23.80,0,336.94,360.99,29.6,26.6,0.199,153475.2,153475.2,11411,0,0,0,L,1151911521,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702236,682076.00
06/13/2014 19:30,0,1.016,ACTIVE,216.00,347.16,59.975,1402702203,"274151322000087","019011112586793",28.35,36.30,0,339.04,361.29,29.2,26.3,0.194,147431.4,147431.4,11447,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702237,682077.00
06/13/2014 19:30,0,0.979,ACTIVE,215.32,349.86,59.975,1402702203,"274151322000088","019011112586793",28.71,23.50,0,336.94,361.29,28.4,25.5,0.186,148725.3,148725.3,11442,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702239,682078.00
06/13/2014 19:30,0,1.062,ACTIVE,215.77,347.16,59.970,1402702203,"274151322000095","019011112586793",29.48,24.30,0,339.34,362.79,31.7,28.6,0.203,156336.0,156336.0,11453,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702241,682079.00
06/13/2014 19:30,0,0.695,ACTIVE,216.67,411.18,59.975,1402702203,"274151322000068","019011112586793",38.47,27.00,0,337.54,444.24,27.1,24.2,0.168,96816.3,96816.3,11831,0,0,0,L,1151911521,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702243,682080.00
06/13/2014 19:30,0,0.992,ACTIVE,215.77,351.97,59.970,1402702203,"274151322000054","019011112586793",29.22,23.80,0,338.74,361.29,29.4,26.4,0.194,152037.8,152037.8,11563,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402702245,682081.00
06/13/2014 19:45,1,0.584,ACTIVE,215.2,373.59,60.03,1402703103,"040051121000097","019011112586793",25.81,22,0.139,315.73,441.33,15.0,14.2,0.017,324392.39999991,324396.39999991,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703105,682082.00
06/13/2014 19:45,1,0.670,ACTIVE,214.2,411.05,60.07,1402703103,"040051121000095","019011112586793",22.44,22,0.138,313.54,438.17,14.9,11.8,0.000,291525.30000003,291528.80000003,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703107,682083.00
06/13/2014 19:45,1,0.392,ACTIVE,214.5,360.43,60.03,1402703103,"033051125000132","019011112586793",33.91,20,0.141,317.41,441.05,13.2,15.2,0.032,265554.09999956,265557.79999955,259,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703110,682084.00
06/13/2014 19:45,1,0.368,ACTIVE,215.1,395.44,60.03,1402703103,"033051125000135","019011112586793",34.26,21,0.137,317.70,442.52,12.5,11.2,0.002,261398.79999986,261402.29999986,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703112,682085.00
06/13/2014 19:45,1,0.620,ACTIVE,214.3,394.00,60.03,1402703103,"040051121000116","019011112586793",25.42,20,0.137,313.57,439.60,15.6,11.7,0.003,307806.59999995,307810.59999995,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703114,682086.00
06/13/2014 19:45,1,0.609,ACTIVE,215.0,335.83,60.07,1402703103,"040051121000068","019011112586793",22.67,21,0.071,318.12,440.76,13.7,6.6,0.237,311029.90000005,311033.50000005,140,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703116,682087.00
06/13/2014 19:45,1,0.437,ACTIVE,215.2,345.57,60.07,1402703103,"033051125000118","019011112586793",39.01,21,0.133,317.50,441.94,16.9,11.2,0.117,338900.50000007,338905.50000007,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703119,682088.00
06/13/2014 19:45,1,0.442,ACTIVE,214.8,352.32,60.07,1402703103,"033051125000150","019011112586793",38.75,22,0.131,318.44,441.91,17.0,11.8,0.090,341810.1999996,341814.99999961,217,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703121,682089.00
06/13/2014 19:45,1,0.566,ACTIVE,215.1,346.66,60.03,1402703103,"040051121000185","019011112586793",24.17,21,0.142,316.52,440.79,13.6,11.3,0.080,307336.10000008,307339.7000001,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703123,682090.00
06/13/2014 19:45,1,0.552,ACTIVE,214.8,376.43,60.07,1402703103,"040051121000195","019011112586793",24.22,20,0.153,320.23,441.53,13.3,12.7,0.012,310203.30000023,310207.00000023,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703125,682091.00
06/13/2014 19:45,0,0.611,ACTIVE,214.87,345.66,60.002,1402703103,"274151322000083","019011112586793",28.61,24.50,0,336.04,360.69,17.7,15.2,0.115,154049.6,154049.6,11477,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703127,682092.00
06/13/2014 19:45,0,0.658,ACTIVE,215.54,343.85,60.002,1402703103,"274151322000076","019011112586793",28.55,24.30,0,337.84,360.99,19.0,16.4,0.119,157963.8,157963.8,11443,0,0,0,L,1151911521,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703129,682093.00
06/13/2014 19:45,0,0.402,ACTIVE,214.87,406.37,59.996,1402703103,"274151322000094","019011112586793",38.11,25.50,0,340.55,434.33,15.6,13.1,0.097,98873.4,98873.4,11745,0,0,0,L,1151911521,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703130,682094.00
06/13/2014 19:45,0,0.641,ACTIVE,214.64,345.96,59.996,1402703103,"274151322000052","019011112586793",28.01,24.80,0,335.14,360.69,18.2,15.7,0.110,154374.1,154374.1,11439,0,0,0,L,1151911521,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703132,682095.00
06/13/2014 19:45,0,0.604,ACTIVE,215.32,345.96,59.996,1402703103,"274151322000085","019011112586793",28.59,23.80,0,337.24,360.38,17.5,15.0,0.102,153480.4,153480.4,11412,0,0,0,L,1151911521,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703134,682096.00
06/13/2014 19:45,0,0.607,ACTIVE,215.09,343.25,59.986,1402703103,"274151322000087","019011112586793",28.03,34.80,0,335.44,360.38,17.3,14.7,0.110,147436.5,147436.5,11448,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703136,682097.00
06/13/2014 19:45,0,0.594,ACTIVE,215.09,345.96,59.996,1402703103,"274151322000088","019011112586793",27.69,23.50,0,336.34,359.78,16.7,14.2,0.093,148730.3,148730.3,11443,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703138,682098.00
06/13/2014 19:45,0,0.643,ACTIVE,215.32,341.75,59.981,1402703103,"274151322000095","019011112586793",28.39,24.00,0,336.34,361.59,18.5,15.9,0.106,156341.5,156341.5,11454,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703139,682099.00
06/13/2014 19:45,0,0.418,ACTIVE,215.54,406.07,59.991,1402703103,"274151322000068","019011112586793",38.27,27.00,0,341.45,438.23,16.3,13.8,0.093,96820.9,96820.9,11832,0,0,0,L,1151911521,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703141,682100.00
06/13/2014 19:45,0,0.602,ACTIVE,214.64,345.36,59.991,1402703103,"274151322000054","019011112586793",28.31,24.00,0,335.74,360.69,17.3,14.7,0.102,152042.9,152042.9,11564,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402703143,682101.00
06/13/2014 20:00,1,0.509,ACTIVE,214.4,399.38,60.03,1402704003,"040051121000097","019011112586793",25.65,22,0.142,314.52,442.60,13.0,14.5,0.001,324396.39999991,324398.99999991,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704006,682102.00
06/13/2014 20:00,1,0.588,ACTIVE,213.9,374.99,60.03,1402704003,"040051121000095","019011112586793",22.57,22,0.138,314.13,437.02,13.2,13.8,0.002,291528.80000003,291530.80000003,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704008,682103.00
06/13/2014 20:00,1,0.333,ACTIVE,214.4,406.35,60.03,1402704003,"033051125000132","019011112586793",33.99,20,0.108,316.66,440.19,11.2,7.1,0.000,265557.79999955,265559.89999951,261,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704010,682104.00
06/13/2014 20:00,1,0.323,ACTIVE,214.8,333.14,60.03,1402704003,"033051125000135","019011112586793",33.76,21,0.136,316.40,441.04,10.8,10.4,0.182,261402.29999986,261404.49999986,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704013,682105.00
06/13/2014 20:00,1,0.530,ACTIVE,214.2,409.33,60.03,1402704003,"040051121000116","019011112586793",25.73,20,0.000,313.77,438.45,13.5,8.4,0.000,307810.59999995,307812.99999995,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704015,682106.00
06/13/2014 20:00,1,0.524,ACTIVE,214.5,387.49,60.03,1402704003,"040051121000068","019011112586793",22.56,20,0.142,317.02,439.55,11.7,14.4,0.001,311033.50000005,311035.60000005,142,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704017,682107.00
06/13/2014 20:00,1,0.375,ACTIVE,214.4,369.42,60.03,1402704003,"033051125000118","019011112586793",38.68,20,0.142,318.26,441.42,14.4,13.5,0.020,338905.50000007,338908.50000007,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704019,682108.00
06/13/2014 20:00,1,0.381,ACTIVE,214.5,404.44,60.07,1402704003,"033051125000150","019011112586793",39.20,21,0.140,317.31,441.44,14.8,13.7,0.002,341814.99999961,341818.09999957,219,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704022,682109.00
06/13/2014 20:00,1,0.500,ACTIVE,214.4,338.17,60.03,1402704003,"040051121000185","019011112586793",23.66,21,0.133,317.70,439.38,11.7,14.5,0.098,307339.7000001,307341.7000001,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704024,682110.00
06/13/2014 20:00,1,0.478,ACTIVE,214.4,330.84,60.07,1402704003,"040051121000195","019011112586793",23.69,20,0.030,320.05,440.47,11.2,7.6,0.250,310207.00000023,310209.30000023,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704026,682111.00
06/13/2014 20:00,0,0.531,ACTIVE,214.41,342.05,59.986,1402704003,"274151322000083","019011112586793",28.27,24.00,0,336.64,351.07,15.2,12.8,0.102,154053.0,154053.0,11478,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704028,682112.00
06/13/2014 20:00,0,0.566,ACTIVE,215.09,343.85,59.991,1402704003,"274151322000076","019011112586793",28.90,24.30,0,338.44,351.37,16.6,14.1,0.102,157967.6,157967.6,11444,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704030,682113.00
06/13/2014 20:00,0,0.340,ACTIVE,214.19,407.87,59.986,1402704003,"274151322000094","019011112586793",38.35,25.30,0,338.74,428.61,13.2,10.8,0.080,98876.4,98876.4,11746,0,0,0,L,1151911521,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704032,682114.00
06/13/2014 20:00,0,0.557,ACTIVE,213.96,342.05,59.991,1402704003,"274151322000052","019011112586793",28.43,24.80,0,336.64,351.07,16.0,13.5,0.088,154377.7,154377.7,11440,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704033,682115.00
06/13/2014 20:00,0,0.525,ACTIVE,214.19,345.36,59.981,1402704003,"274151322000085","019011112586793",28.29,23.30,0,337.84,351.37,15.1,12.6,0.093,153483.8,153483.8,11413,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704035,682116.00
06/13/2014 20:00,0,0.533,ACTIVE,214.41,340.25,59.986,1402704003,"274151322000087","019011112586793",27.79,33.00,0,336.94,351.07,15.0,12.6,0.080,147439.9,147439.9,11449,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704037,682117.00
06/13/2014 20:00,0,0.514,ACTIVE,213.74,343.25,59.981,1402704003,"274151322000088","019011112586793",27.73,23.50,0,336.94,351.07,14.4,12.0,0.088,148733.5,148733.5,11444,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704039,682118.00
06/13/2014 20:00,0,0.553,ACTIVE,214.19,345.06,59.981,1402704003,"274151322000095","019011112586793",28.31,23.80,0,336.94,351.07,15.9,13.4,0.102,156345.2,156345.2,11455,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704041,682119.00
06/13/2014 20:00,0,0.367,ACTIVE,215.09,404.57,59.975,1402704003,"274151322000068","019011112586793",37.85,27.00,0,339.34,431.32,14.3,11.9,0.084,96824.1,96824.1,11833,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704042,682120.00
06/13/2014 20:00,0,0.529,ACTIVE,214.19,345.06,59.949,1402704003,"274151322000054","019011112586793",28.23,24.00,0,336.94,350.77,15.2,12.7,0.093,152046.3,152046.3,11565,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704044,682121.00
06/13/2014 20:15,1,0.435,ACTIVE,214.9,406.13,60.03,1402704903,"040051121000097","019011112586793",25.41,23,0.000,317.06,440.41,11.0,1.0,0.000,324398.99999991,324401.09999991,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704906,682122.00
06/13/2014 20:15,1,0.519,ACTIVE_NO_POWER,214.7,382.46,60.03,1402704903,"040051121000095","019011112586793",22.30,23,0.094,312.35,436.67,11.5,0.0,0.162,291530.80000003,291532.50000003,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704908,682123.00
06/13/2014 20:15,1,0.283,ACTIVE_NO_POWER,215.1,389.86,60.03,1402704903,"033051125000132","019011112586793",33.57,19,0.085,317.67,439.84,9.4,0.0,0.164,265559.89999951,265561.59999956,263,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704911,682124.00
06/13/2014 20:15,1,0.274,ACTIVE_NO_POWER,214.4,420.87,60.03,1402704903,"033051125000135","019011112586793",33.54,22,0.000,317.88,440.54,9.1,0.0,0.000,261404.49999986,261406.29999986,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704913,682125.00
06/13/2014 20:15,1,0.454,ACTIVE,214.5,327.28,60.03,1402704903,"040051121000116","019011112586793",25.36,20,0.035,313.59,438.15,11.4,11.4,0.240,307812.99999995,307814.99999995,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704915,682126.00
06/13/2014 20:15,1,0.440,ACTIVE,214.2,382.50,60.00,1402704903,"040051121000068","019011112586793",22.58,20,0.060,316.32,439.18,9.9,11.8,0.000,311035.60000005,311037.40000005,144,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704918,682127.00
06/13/2014 20:15,1,0.313,ACTIVE_NO_POWER,214.7,416.95,60.00,1402704903,"033051125000118","019011112586793",38.67,20,0.000,313.01,440.90,12.0,0.0,0.051,338908.50000007,338911.00000007,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704920,682128.00
06/13/2014 20:15,1,0.328,ACTIVE,215.0,380.18,60.00,1402704903,"033051125000150","019011112586793",38.56,22,0.134,313.18,441.01,12.6,12.0,0.006,341818.09999957,341820.79999956,221,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704922,682129.00
06/13/2014 20:15,1,0.409,ACTIVE_NO_POWER,214.4,422.59,60.00,1402704903,"040051121000185","019011112586793",23.78,22,0.000,317.61,438.93,9.6,0.0,0.000,307341.7000001,307343.60000008,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704925,682130.00
06/13/2014 20:15,1,0.398,ACTIVE_NO_POWER,214.2,407.51,60.03,1402704903,"040051121000195","019011112586793",23.41,20,0.000,319.66,440.13,9.2,0.0,0.000,310209.30000023,310211.10000023,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704927,682131.00
06/13/2014 20:15,0,0.459,ACTIVE,214.19,341.45,59.970,1402704903,"274151322000083","019011112586793",27.79,23.80,0,336.34,349.26,12.9,10.5,0.080,154056.0,154056.0,11479,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704929,682132.00
06/13/2014 20:15,0,0.488,ACTIVE,215.09,343.85,59.970,1402704903,"274151322000076","019011112586793",28.61,24.30,0,337.54,349.86,14.1,11.7,0.084,157970.9,157970.9,11445,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704930,682133.00
06/13/2014 20:15,0,0.285,ACTIVE,214.19,406.07,59.975,1402704903,"274151322000094","019011112586793",38.23,25.00,0,338.74,427.11,11.2,8.9,0.066,98878.8,98878.8,11747,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704932,682134.00
