ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 20:15,0,0.482,ACTIVE,214.19,342.35,59.965,1402704903,"274151322000052","019011112586793",28.15,24.50,0,336.04,349.56,13.8,11.4,0.084,154380.9,154380.9,11441,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704934,682135.00
06/13/2014 20:15,0,0.457,ACTIVE,214.64,342.95,59.928,1402704903,"274151322000085","019011112586793",27.77,23.00,0,337.54,348.96,12.9,10.5,0.071,153486.6,153486.6,11414,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704936,682136.00
06/13/2014 20:15,0,0.453,ACTIVE,214.64,342.95,59.965,1402704903,"274151322000087","019011112586793",27.67,31.80,0,336.64,349.56,12.8,10.4,0.075,147442.7,147442.7,11450,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704938,682137.00
06/13/2014 20:15,0,0.438,ACTIVE,214.19,344.15,59.970,1402704903,"274151322000088","019011112586793",27.83,23.30,0,336.64,349.26,12.3,10.0,0.062,148736.3,148736.3,11445,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704940,682138.00
06/13/2014 20:15,0,0.475,ACTIVE,214.41,341.15,59.970,1402704903,"274151322000095","019011112586793",27.77,23.30,0,336.64,349.56,13.3,10.9,0.062,156348.2,156348.2,11456,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704941,682139.00
06/13/2014 20:15,0,0.309,ACTIVE,214.64,408.78,59.965,1402704903,"274151322000068","019011112586793",38.51,27.00,0,339.65,425.91,12.0,9.7,0.062,96826.7,96826.7,11834,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704943,682140.00
06/13/2014 20:15,0,0.453,ACTIVE,214.19,341.45,59.965,1402704903,"274151322000054","019011112586793",28.29,23.80,0,336.34,349.26,13.0,10.6,0.066,152049.3,152049.3,11566,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402704945,682141.00
06/13/2014 20:30,1,0.306,ACTIVE_NO_POWER,214.3,434.29,60.00,1402705804,"040051121000097","019011112586793",24.51,22,0.000,310.71,442.16,7.3,0.0,0.000,324401.09999991,324402.49999991,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705807,682142.00
06/13/2014 20:30,1,0.417,ACTIVE_NO_POWER,213.6,392.72,60.03,1402705804,"040051121000095","019011112586793",21.51,21,0.000,309.24,437.42,8.9,0.0,0.100,291532.50000003,291533.70000003,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705809,682143.00
06/13/2014 20:30,1,0.208,ACTIVE,214.2,360.75,60.03,1402705804,"033051125000132","019011112586793",33.76,19,0.141,313.94,439.82,6.9,12.8,0.001,265561.59999956,265562.89999951,265,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705811,682144.00
06/13/2014 20:30,1,0.200,ACTIVE,214.4,359.52,60.03,1402705804,"033051125000135","019011112586793",33.79,21,0.139,311.69,440.78,6.7,12.2,0.000,261406.29999986,261407.39999986,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705814,682145.00
06/13/2014 20:30,1,0.355,ACTIVE,214.2,349.94,60.00,1402705804,"040051121000116","019011112586793",23.82,19,0.136,308.47,439.77,8.3,11.3,0.006,307814.99999995,307816.29999995,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705816,682146.00
06/13/2014 20:30,1,0.311,ACTIVE,214.3,362.63,60.00,1402705804,"040051121000068","019011112586793",22.59,19,0.101,313.41,440.35,6.9,13.5,0.000,311037.40000005,311038.60000005,146,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705819,682147.00
06/13/2014 20:30,1,0.232,ACTIVE,214.2,356.32,60.00,1402705804,"033051125000118","019011112586793",38.15,20,0.134,311.91,444.37,8.8,11.8,0.011,338911.00000007,338912.80000007,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705821,682148.00
06/13/2014 20:30,1,0.237,ACTIVE,214.2,383.29,60.00,1402705804,"033051125000150","019011112586793",38.10,20,0.000,312.83,444.57,8.9,1.0,0.186,341820.79999956,341822.59999957,223,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705823,682149.00
06/13/2014 20:30,1,0.323,ACTIVE,214.2,353.04,60.00,1402705804,"040051121000185","019011112586793",22.49,21,0.131,311.96,440.36,7.2,12.1,0.001,307343.60000008,307344.60000008,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705825,682150.00
06/13/2014 20:30,0,0.344,ACTIVE,214.41,341.45,59.949,1402705804,"274151322000083","019011112586793",27.67,23.30,0,323.41,347.46,9.7,7.4,0.057,154058.1,154058.1,11480,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705829,682151.00
06/13/2014 20:30,0,0.381,ACTIVE,214.87,340.55,59.959,1402705804,"274151322000076","019011112586793",27.87,23.80,0,324.62,348.36,10.8,8.5,0.057,157973.3,157973.3,11446,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705831,682152.00
06/13/2014 20:30,0,0.219,ACTIVE,214.64,391.34,59.954,1402705804,"274151322000094","019011112586793",36.74,24.80,0,337.84,417.19,8.1,5.9,0.044,98880.6,98880.6,11748,0,0,0,L,1151911521,0,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705833,682153.00
06/13/2014 20:30,0,0.377,ACTIVE,214.19,341.45,59.949,1402705804,"274151322000052","019011112586793",27.77,24.00,0,322.81,348.06,10.6,8.3,0.057,154383.3,154383.3,11442,0,0,0,L,1151911521,0,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705835,682154.00
06/13/2014 20:30,0,0.348,ACTIVE,214.41,340.85,59.949,1402705804,"274151322000085","019011112586793",27.63,22.50,0,324.92,347.46,9.7,7.5,0.053,153488.8,153488.8,11415,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705837,682155.00
06/13/2014 20:30,0,0.342,ACTIVE,214.41,342.05,59.954,1402705804,"274151322000087","019011112586793",27.89,30.50,0,323.72,348.36,9.7,7.4,0.057,147444.9,147444.9,11451,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705839,682156.00
06/13/2014 20:30,0,0.336,ACTIVE,213.74,340.85,59.954,1402705804,"274151322000088","019011112586793",27.27,23.00,0,323.41,347.46,9.2,7.0,0.049,148738.4,148738.4,11446,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705841,682157.00
06/13/2014 20:30,0,0.355,ACTIVE,213.96,340.85,59.970,1402705804,"274151322000095","019011112586793",27.85,23.00,0,324.02,347.46,10.1,7.8,0.057,156350.5,156350.5,11457,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705842,682158.00
06/13/2014 20:30,0,0.242,ACTIVE,215.32,392.25,59.959,1402705804,"274151322000068","019011112586793",36.90,26.50,0,339.34,421.70,9.1,6.9,0.040,96828.8,96828.8,11835,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705844,682159.00
06/13/2014 20:30,0,0.354,ACTIVE,214.19,340.85,59.959,1402705804,"274151322000054","019011112586793",27.51,23.30,0,323.41,347.46,9.9,7.6,0.044,152051.5,152051.5,11567,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705846,682160.00
06/13/2014 20:30,1,0.299,ACTIVE,213.8,356.50,60.00,1402705804,"040051121000195","019011112586793",21.79,19,0.131,313.45,441.72,6.4,13.9,0.001,310211.10000023,310212.30000023,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402705848,682161.00
06/13/2014 20:45,0,0.217,ACTIVE,214.19,339.95,59.970,1402706704,"274151322000083","019011112586793",26.92,22.50,0,337.24,347.46,5.9,3.8,0.018,154059.6,154059.6,11481,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706728,682162.00
06/13/2014 20:45,0,0.234,ACTIVE,214.64,341.15,59.975,1402706704,"274151322000076","019011112586793",27.49,23.00,0,337.54,347.46,6.5,4.4,0.031,157974.9,157974.9,11447,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706730,682163.00
06/13/2014 20:45,0,0.133,ACTIVE,214.64,341.45,59.970,1402706704,"274151322000094","019011112586793",31.11,24.00,0,337.54,404.87,4.2,2.1,0.022,98881.7,98881.7,11749,0,0,0,L,1151911521,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706732,682164.00
06/13/2014 20:45,0,0.240,ACTIVE,213.96,340.85,59.944,1402706704,"274151322000052","019011112586793",27.45,23.30,0,335.74,347.46,6.7,4.6,0.013,154384.9,154384.9,11443,0,0,0,L,1151911521,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706734,682165.00
06/13/2014 20:45,0,0.217,ACTIVE,214.64,340.85,59.970,1402706704,"274151322000085","019011112586793",27.25,22.00,0,337.84,347.16,6.0,3.9,0.022,153490.3,153490.3,11416,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706736,682166.00
06/13/2014 20:45,0,0.223,ACTIVE,214.41,341.15,59.981,1402706704,"274151322000087","019011112586793",26.80,29.30,0,336.34,347.46,6.1,4.0,0.035,147446.3,147446.3,11452,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706738,682167.00
06/13/2014 20:45,0,0.205,ACTIVE,214.19,338.74,59.970,1402706704,"274151322000088","019011112586793",26.14,22.30,0,336.94,346.86,5.5,3.4,0.013,148739.7,148739.7,11447,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706740,682168.00
06/13/2014 20:45,0,0.223,ACTIVE,214.41,340.55,59.991,1402706704,"274151322000095","019011112586793",27.00,22.30,0,336.94,346.86,6.1,4.0,0.031,156352.0,156352.0,11458,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706742,682169.00
06/13/2014 20:45,0,0.154,ACTIVE,215.09,341.15,59.975,1402706704,"274151322000068","019011112586793",31.57,25.50,0,338.44,408.18,4.9,2.8,0.018,96830.0,96830.0,11836,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706743,682170.00
06/13/2014 20:45,0,0.217,ACTIVE,214.41,341.75,59.975,1402706704,"274151322000054","019011112586793",27.25,22.80,0,336.64,347.16,6.0,3.9,0.035,152052.9,152052.9,11568,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706745,682171.00
06/13/2014 20:45,1,0.046,ALERT,213.4,355.40,60.00,1402706704,"040051121000097","019011112586793",28.89,19,0.000,354.79,411.22,1.3,0.0,0.000,324402.49999991,324402.99999991,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402706826,682172.00
06/13/2014 20:45,1,0.052,ALERT,213.8,368.17,60.00,1402706704,"040051121000185","019011112586793",27.22,18,0.000,367.64,429.14,1.4,0.0,0.000,307344.60000008,307345.00000012,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402706843,682173.00
06/13/2014 20:45,1,0.016,ALERT,213.4,327.52,60.00,1402706704,"040051121000195","019011112586793",27.42,18,0.000,327.40,374.53,0.4,0.0,0.000,310212.30000023,310212.70000023,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402706846,682174.00
06/13/2014 20:45,1,0.009,ACTIVE_NO_POWER,213.2,353.43,60.03,1402706704,"033051125000118","019011112586793",43.17,19,0.000,322.16,439.75,0.4,0.0,0.000,338912.80000007,338914.00000007,253,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402706994,682175.00
06/13/2014 20:45,1,0.021,ACTIVE_NO_POWER,213.2,342.58,60.00,1402706704,"033051125000150","019011112586793",43.01,19,0.000,322.23,439.34,0.9,0.0,0.000,341822.59999957,341823.99999961,253,0,0,1,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707089,682176.00
06/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402706704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707585,682177.00
06/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402706704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707585,682178.00
06/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402706704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707585,682179.00
06/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402706704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707585,682180.00
06/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402706704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707585,682181.00
06/13/2014 21:00,0,0.145,ACTIVE,214.19,339.34,60.002,1402707603,"274151322000083","019011112586793",26.52,22.00,0,336.04,344.45,3.9,1.8,0.009,154060.3,154060.3,11482,0,0,0,L,1151911521,1,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707682,682182.00
06/13/2014 21:00,0,0.154,ACTIVE,214.87,339.34,60.007,1402707603,"274151322000076","019011112586793",27.14,22.50,0,337.24,344.76,4.3,2.2,0.009,157975.8,157975.8,11448,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707683,682183.00
06/13/2014 21:00,0,0.080,ACTIVE,214.64,338.74,59.996,1402707603,"274151322000094","019011112586793",29.80,23.00,0,336.64,344.45,2.5,0.5,0.004,98882.0,98882.0,11750,0,0,0,L,1151911521,1,121.78,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707685,682184.00
06/13/2014 21:00,0,0.172,ACTIVE,213.74,339.04,59.991,1402707603,"274151322000052","019011112586793",26.20,22.50,0,335.14,344.76,4.6,2.5,0.013,154385.8,154385.8,11444,0,0,0,L,1151911521,1,121.55,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707687,682185.00
06/13/2014 21:00,0,0.150,ACTIVE,214.19,339.95,59.991,1402707603,"274151322000085","019011112586793",25.86,21.50,0,336.94,344.45,3.9,1.9,0.013,153491.0,153491.0,11417,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707689,682186.00
06/13/2014 21:00,0,0.154,ACTIVE,214.19,339.04,59.991,1402707603,"274151322000087","019011112586793",26.02,27.80,0,336.34,344.76,4.0,2.0,0.022,147447.1,147447.1,11453,0,0,0,L,1151911521,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707690,682187.00
06/13/2014 21:00,0,0.131,ACTIVE,213.74,339.34,59.981,1402707603,"274151322000088","019011112586793",25.60,21.80,0,335.74,344.45,3.4,1.4,0.004,148740.3,148740.3,11448,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707692,682188.00
06/13/2014 21:00,0,0.145,ACTIVE,213.96,339.34,59.986,1402707603,"274151322000095","019011112586793",26.62,22.00,0,336.04,344.15,3.9,1.8,0.009,156352.7,156352.7,11459,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707694,682189.00
06/13/2014 21:00,0,0.102,ACTIVE,215.09,340.25,59.981,1402707603,"274151322000068","019011112586793",30.00,24.30,0,337.54,344.76,3.1,1.1,0.004,96830.5,96830.5,11837,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707697,682190.00
06/13/2014 21:00,0,0.143,ACTIVE,213.96,337.54,59.986,1402707603,"274151322000054","019011112586793",26.78,22.00,0,335.74,344.45,3.9,1.8,0.000,152053.7,152053.7,11569,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402707699,682191.00
06/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402707603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708484,682192.00
06/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402707603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708484,682193.00
06/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402707603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708484,682194.00
06/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402707603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708484,682195.00
06/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402707603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708484,682196.00
06/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402707603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708484,682197.00
06/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402707603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708484,682198.00
06/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402707603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708484,682199.00
06/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402707603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708484,682200.00
06/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402707603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708484,682201.00
06/13/2014 21:15,0,0.127,ACTIVE,214.19,339.65,59.970,1402708503,"274151322000083","019011112586793",26.32,21.50,0,336.04,342.95,3.4,1.3,0.004,154060.6,154060.6,11483,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708579,682202.00
06/13/2014 21:15,0,0.139,ACTIVE,214.87,339.95,59.970,1402708503,"274151322000076","019011112586793",26.72,22.00,0,337.24,343.55,3.8,1.7,0.013,157976.2,157976.2,11449,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708581,682203.00
06/13/2014 21:15,0,0.068,ACTIVE,214.19,339.95,59.965,1402708503,"274151322000094","019011112586793",29.26,22.50,0,319.81,355.28,2.1,0.1,0.000,98882.0,98882.0,11751,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708582,682204.00
06/13/2014 21:15,0,0.150,ACTIVE,213.96,338.74,59.965,1402708503,"274151322000052","019011112586793",26.90,22.30,0,335.14,343.25,4.1,2.1,0.009,154386.4,154386.4,11445,0,0,0,L,1151911521,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708584,682205.00
06/13/2014 21:15,0,0.127,ACTIVE,214.64,339.34,59.975,1402708503,"274151322000085","019011112586793",26.72,21.00,0,336.34,342.95,3.4,1.4,0.004,153491.4,153491.4,11418,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708586,682206.00
06/13/2014 21:15,0,0.135,ACTIVE,214.41,339.04,59.965,1402708503,"274151322000087","019011112586793",26.24,26.50,0,336.04,342.95,3.6,1.5,0.009,147447.5,147447.5,11454,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708588,682207.00
06/13/2014 21:15,0,0.115,ACTIVE,214.19,339.65,59.938,1402708503,"274151322000088","019011112586793",25.31,21.30,0,335.44,342.65,3.0,0.9,0.000,148740.5,148740.5,11449,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708589,682208.00
06/13/2014 21:15,0,0.129,ACTIVE,214.19,339.34,59.975,1402708503,"274151322000095","019011112586793",26.22,21.50,0,336.04,342.35,3.4,1.4,0.013,156353.1,156353.1,11460,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708591,682209.00
06/13/2014 21:15,0,0.090,ACTIVE,215.54,339.65,59.959,1402708503,"274151322000068","019011112586793",29.56,23.50,0,312.89,363.09,2.6,0.6,0.000,96830.7,96830.7,11838,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708593,682210.00
06/13/2014 21:15,0,0.127,ACTIVE,214.19,338.44,59.970,1402708503,"274151322000054","019011112586793",26.68,21.80,0,334.84,342.65,3.4,1.4,0.004,152054.0,152054.0,11570,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402708595,682211.00
06/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402708503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709383,682212.00
06/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402708503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709383,682213.00
06/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402708503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709383,682214.00
06/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402708503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709383,682215.00
06/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402708503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709383,682216.00
06/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402708503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709383,682217.00
06/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402708503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709383,682218.00
06/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402708503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709383,682219.00
06/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402708503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709383,682220.00
06/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402708503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709383,682221.00
06/13/2014 21:30,0,0.096,ACTIVE,213.51,337.54,59.928,1402709403,"274151322000083","019011112586793",24.85,20.70,0,325.22,351.07,2.5,0.4,0.004,154060.9,154060.9,11484,0,0,0,L,1151911521,1,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709479,682222.00
06/13/2014 21:30,0,0.100,ACTIVE,214.19,337.54,59.991,1402709403,"274151322000076","019011112586793",26.24,21.30,0,335.74,342.65,2.7,0.6,0.004,157976.5,157976.5,11450,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709481,682223.00
06/13/2014 21:30,0,0.045,ALERT,213.74,312.29,59.965,1402709403,"274151322000094","019011112586793",23.91,21.00,0,297.57,403.37,1.1,0.0,0.000,98882.0,98882.0,11752,0,0,0,L,1151911521,1,121.78,123.81,0002,17,0,0,0,0,0,0,85,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709484,682224.00
06/13/2014 21:30,0,0.117,ACTIVE,213.74,336.34,59.965,1402709403,"274151322000052","019011112586793",25.68,21.30,0,328.82,347.16,3.1,1.0,0.000,154386.7,154386.7,11446,0,0,0,L,1151911521,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709485,682225.00
06/13/2014 21:30,0,0.090,ACTIVE,213.74,336.94,59.981,1402709403,"274151322000085","019011112586793",26.28,20.30,0,329.13,348.66,2.4,0.4,0.000,153491.6,153491.6,11419,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709487,682226.00
06/13/2014 21:30,0,0.104,ACTIVE,213.51,336.64,59.970,1402709403,"274151322000087","019011112586793",25.19,25.50,0,325.52,351.37,2.6,0.6,0.000,147447.8,147447.8,11455,0,0,0,L,1151911521,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709489,682227.00
06/13/2014 21:30,0,0.082,ACTIVE_NO_POWER,213.29,336.94,59.970,1402709403,"274151322000088","019011112586793",23.80,20.30,0,329.43,347.46,2.0,0.0,0.000,148740.6,148740.6,11450,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709491,682228.00
06/13/2014 21:30,0,0.088,ACTIVE,213.74,337.24,59.965,1402709403,"274151322000095","019011112586793",25.80,21.00,0,330.93,346.86,2.3,0.3,0.004,156353.3,156353.3,11461,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709492,682229.00
06/13/2014 21:30,0,0.062,ALERT,214.41,328.52,59.965,1402709403,"274151322000068","019011112586793",25.11,22.30,0,297.57,403.07,1.6,0.0,0.000,96830.8,96830.8,11839,0,0,0,L,1151911521,1,122.46,124.04,0002,20,0,0,0,0,0,0,84,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709496,682230.00
06/13/2014 21:30,0,0.090,ACTIVE,213.29,337.54,59.970,1402709403,"274151322000054","019011112586793",25.72,21.00,0,330.03,346.26,2.4,0.4,0.000,152054.2,152054.2,11571,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402709497,682231.00
06/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402709403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402710284,682232.00
06/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402709403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402710284,682233.00
06/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402709403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402710284,682234.00
06/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402709403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402710284,682235.00
06/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402709403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402710284,682236.00
06/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402709403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402710284,682237.00
06/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402709403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402710284,682238.00
06/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402709403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402710284,682239.00
06/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402709403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402710284,682240.00
06/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402709403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402710284,682241.00
06/13/2014 21:45,0,0.020,ALERT,213.74,299.67,60.002,1402710305,"274151322000083","019011112586793",27.57,18.30,0,297.26,339.65,0.0,0.0,0.000,154060.9,154060.9,11485,0,0,0,L,1151911521,1,121.78,123.81,0100,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1402710384,682242.00
06/13/2014 21:45,0,0.016,ALERT,214.64,299.37,59.996,1402710305,"274151322000076","019011112586793",28.53,19.00,0,297.26,340.85,0.0,0.0,0.000,157976.6,157976.6,11451,0,0,0,L,1151911521,1,122.01,124.27,0100,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1402710387,682243.00
06/13/2014 21:45,0,0.000,ALERT,213.74,298.77,60.002,1402710305,"274151322000094","019011112586793",0.00,19.00,0,296.66,397.05,0.0,0.0,0.000,98882.0,98882.0,11754,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,205,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1402710390,682244.00
06/13/2014 21:45,0,0.043,ALERT,213.74,299.97,59.996,1402710305,"274151322000052","019011112586793",27.79,18.70,0,296.66,339.34,0.0,0.0,0.000,154386.8,154386.8,11447,0,0,0,L,1151911521,1,121.33,123.81,0100,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1402710393,682245.00
06/13/2014 21:45,0,0.018,ALERT,213.96,299.67,59.991,1402710305,"274151322000085","019011112586793",27.85,18.00,0,297.26,339.95,0.0,0.0,0.000,153491.6,153491.6,11420,0,0,0,L,1151911521,1,122.68,123.59,0100,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1402710396,682246.00
06/13/2014 21:45,0,0.031,ALERT,213.51,299.37,59.991,1402710305,"274151322000087","019011112586793",27.08,23.00,0,296.36,339.34,0.0,0.0,0.000,147447.8,147447.8,11456,0,0,0,L,1151911521,1,122.01,123.36,0100,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1402710398,682247.00
06/13/2014 21:45,0,0.006,ALERT,213.06,299.07,59.981,1402710305,"274151322000088","019011112586793",26.30,18.00,0,296.96,338.74,0.0,0.0,0.000,148740.6,148740.6,11451,0,0,0,L,1151911521,1,122.23,123.14,0100,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1402710401,682248.00
06/13/2014 21:45,0,0.012,ALERT,213.51,299.67,59.986,1402710305,"274151322000095","019011112586793",27.69,18.30,0,298.17,339.65,0.0,0.0,0.000,156353.3,156353.3,11462,0,0,0,L,1151911521,1,122.23,123.36,0100,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1402710404,682249.00
06/13/2014 21:45,0,0.000,ALERT,214.41,298.47,59.986,1402710305,"274151322000068","019011112586793",0.00,19.80,0,296.66,396.75,0.0,0.0,0.000,96830.8,96830.8,11841,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,206,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1402710407,682250.00
06/13/2014 21:45,0,0.016,ALERT,213.51,299.37,60.002,1402710305,"274151322000054","019011112586793",27.83,19.00,0,297.26,339.04,0.0,0.0,0.000,152054.2,152054.2,11572,0,0,0,L,1151911521,1,121.78,123.36,0100,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1402710410,682251.00
06/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402710305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402711185,682252.00
06/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402710305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402711185,682253.00
06/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402710305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402711185,682254.00
06/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402710305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402711185,682255.00
06/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402710305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402711185,682256.00
06/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402710305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402711185,682257.00
06/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402710305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402711185,682258.00
06/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402710305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402711185,682259.00
06/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402710305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402711185,682260.00
06/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402710305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402711185,682261.00
06/13/2014 22:00,0,0.000,ALERT,214.41,300.27,60.002,1402711204,"274151322000083","019011112586793",0.00,17.00,0,297.26,302.98,0.0,0.0,0.000,154060.9,154060.9,11487,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1402711282,682262.00
06/13/2014 22:00,0,0.000,ALERT,215.09,300.27,60.007,1402711204,"274151322000076","019011112586793",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,157976.6,157976.6,11453,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1402711284,682263.00
06/13/2014 22:00,0,0.000,ALERT,214.41,299.67,59.996,1402711204,"274151322000094","019011112586793",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,98882.0,98882.0,11756,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402711288,682264.00
06/13/2014 22:00,0,0.000,ALERT,214.19,300.87,60.002,1402711204,"274151322000052","019011112586793",0.00,17.00,0,296.66,302.98,0.0,0.0,0.000,154386.8,154386.8,11449,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1402711291,682265.00
06/13/2014 22:00,0,0.000,ALERT,214.41,300.57,60.002,1402711204,"274151322000085","019011112586793",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,153491.6,153491.6,11422,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1402711294,682266.00
06/13/2014 22:00,0,0.000,ALERT,214.41,299.97,59.996,1402711204,"274151322000087","019011112586793",0.00,21.30,0,296.06,301.77,0.0,0.0,0.000,147447.8,147447.8,11458,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1402711296,682267.00
06/13/2014 22:00,0,0.000,ALERT,214.19,299.97,59.991,1402711204,"274151322000088","019011112586793",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,148740.6,148740.6,11453,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1402711299,682268.00
06/13/2014 22:00,0,0.000,ALERT,214.64,301.47,59.986,1402711204,"274151322000095","019011112586793",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,156353.3,156353.3,11464,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1402711302,682269.00
06/13/2014 22:00,0,0.000,ALERT,215.32,299.37,60.007,1402711204,"274151322000068","019011112586793",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,96830.8,96830.8,11843,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402711305,682270.00
06/13/2014 22:00,0,0.000,ALERT,214.41,300.57,59.981,1402711204,"274151322000054","019011112586793",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,152054.2,152054.2,11574,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1402711308,682271.00
06/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402711204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712084,682272.00
06/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402711204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712084,682273.00
06/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402711204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712084,682274.00
06/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402711204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712084,682275.00
06/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402711204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712084,682276.00
06/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402711204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712084,682277.00
06/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402711204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712084,682278.00
06/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402711204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712084,682279.00
06/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402711204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712084,682280.00
06/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402711204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712084,682281.00
06/13/2014 22:15,0,0.000,ALERT,213.51,298.77,59.981,1402712104,"274151322000083","019011112586793",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,154060.9,154060.9,11489,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402712181,682282.00
06/13/2014 22:15,0,0.000,ALERT,213.96,298.47,59.975,1402712104,"274151322000076","019011112586793",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,157976.6,157976.6,11455,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402712184,682283.00
06/13/2014 22:15,0,0.000,ALERT,213.51,297.87,59.991,1402712104,"274151322000094","019011112586793",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,98882.0,98882.0,11758,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402712187,682284.00
06/13/2014 22:15,0,0.000,ALERT,213.29,298.77,59.959,1402712104,"274151322000052","019011112586793",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,154386.8,154386.8,11451,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402712190,682285.00
06/13/2014 22:15,0,0.000,ALERT,213.96,298.77,59.954,1402712104,"274151322000085","019011112586793",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,153491.6,153491.6,11424,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402712193,682286.00
