ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/13/2014 22:15,0,0.000,ALERT,213.96,298.17,59.986,1402712104,"274151322000087","019011112586793",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,147447.8,147447.8,11460,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402712196,682287.00
06/13/2014 22:15,0,0.000,ALERT,213.29,298.77,60.012,1402712104,"274151322000088","019011112586793",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,148740.6,148740.6,11455,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402712199,682288.00
06/13/2014 22:15,0,0.000,ALERT,213.74,299.67,59.986,1402712104,"274151322000095","019011112586793",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,156353.3,156353.3,11466,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402712202,682289.00
06/13/2014 22:15,0,0.000,ALERT,214.64,298.17,60.018,1402712104,"274151322000068","019011112586793",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,96830.8,96830.8,11845,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402712205,682290.00
06/13/2014 22:15,0,0.000,ALERT,213.51,299.07,59.986,1402712104,"274151322000054","019011112586793",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,152054.2,152054.2,11576,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402712208,682291.00
06/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402712104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712984,682292.00
06/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402712104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712984,682293.00
06/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402712104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712984,682294.00
06/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402712104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712984,682295.00
06/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402712104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712984,682296.00
06/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402712104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712984,682297.00
06/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402712104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712984,682298.00
06/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402712104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712984,682299.00
06/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402712104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712984,682300.00
06/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402712104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402712984,682301.00
06/13/2014 22:30,0,0.000,ALERT,214.41,299.07,59.991,1402713004,"274151322000083","019011112586793",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,154060.9,154060.9,11491,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402713082,682302.00
06/13/2014 22:30,0,0.000,ALERT,214.87,298.47,59.975,1402713004,"274151322000076","019011112586793",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,157976.6,157976.6,11457,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402713085,682303.00
06/13/2014 22:30,0,0.000,ALERT,214.41,298.47,59.991,1402713004,"274151322000094","019011112586793",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,98882.0,98882.0,11760,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402713088,682304.00
06/13/2014 22:30,0,0.000,ALERT,214.19,298.47,59.991,1402713004,"274151322000052","019011112586793",0.00,14.00,0,296.06,302.07,0.0,0.0,0.000,154386.8,154386.8,11453,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402713091,682305.00
06/13/2014 22:30,0,0.000,ALERT,214.64,299.37,59.996,1402713004,"274151322000085","019011112586793",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,153491.6,153491.6,11426,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402713094,682306.00
06/13/2014 22:30,0,0.000,ALERT,214.64,298.17,60.007,1402713004,"274151322000087","019011112586793",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,147447.8,147447.8,11462,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402713097,682307.00
06/13/2014 22:30,0,0.000,ALERT,213.96,298.77,59.986,1402713004,"274151322000088","019011112586793",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,148740.6,148740.6,11457,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402713100,682308.00
06/13/2014 22:30,0,0.000,ALERT,214.41,300.27,59.996,1402713004,"274151322000095","019011112586793",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,156353.3,156353.3,11468,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402713103,682309.00
06/13/2014 22:30,0,0.000,ALERT,215.32,298.77,59.965,1402713004,"274151322000068","019011112586793",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,96830.8,96830.8,11847,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402713106,682310.00
06/13/2014 22:30,0,0.000,ALERT,214.19,299.07,59.986,1402713004,"274151322000054","019011112586793",0.00,14.70,0,296.36,302.07,0.0,0.0,0.000,152054.2,152054.2,11578,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402713109,682311.00
06/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402713004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402713884,682312.00
06/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402713004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402713884,682313.00
06/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402713004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402713884,682314.00
06/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402713004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402713884,682315.00
06/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402713004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402713884,682316.00
06/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402713004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402713884,682317.00
06/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402713004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402713884,682318.00
06/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402713004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402713884,682319.00
06/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402713004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402713884,682320.00
06/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402713004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402713884,682321.00
06/13/2014 22:45,0,0.000,ALERT,214.19,298.77,59.975,1402713903,"274151322000083","019011112586793",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,154060.9,154060.9,11493,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402713978,682322.00
06/13/2014 22:45,0,0.000,ALERT,214.64,298.47,59.975,1402713903,"274151322000076","019011112586793",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,157976.6,157976.6,11459,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402713981,682323.00
06/13/2014 22:45,0,0.000,ALERT,214.19,297.87,59.975,1402713903,"274151322000094","019011112586793",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,98882.0,98882.0,11762,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402713983,682324.00
06/13/2014 22:45,0,0.000,ALERT,213.96,299.67,59.965,1402713903,"274151322000052","019011112586793",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,154386.8,154386.8,11455,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402713986,682325.00
06/13/2014 22:45,0,0.000,ALERT,214.41,299.07,59.970,1402713903,"274151322000085","019011112586793",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,153491.6,153491.6,11428,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402713989,682326.00
06/13/2014 22:45,0,0.000,ALERT,214.19,298.47,59.938,1402713903,"274151322000087","019011112586793",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,147447.8,147447.8,11464,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402713992,682327.00
06/13/2014 22:45,0,0.000,ALERT,214.19,298.77,59.970,1402713903,"274151322000088","019011112586793",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,148740.6,148740.6,11459,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402713995,682328.00
06/13/2014 22:45,0,0.000,ALERT,214.41,299.97,59.959,1402713903,"274151322000095","019011112586793",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,156353.3,156353.3,11470,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402713998,682329.00
06/13/2014 22:45,0,0.000,ALERT,215.09,298.17,59.981,1402713903,"274151322000068","019011112586793",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,96830.8,96830.8,11849,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402714000,682330.00
06/13/2014 22:45,0,0.000,ALERT,214.41,299.67,59.996,1402713903,"274151322000054","019011112586793",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,152054.2,152054.2,11580,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402714003,682331.00
06/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402713903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402714783,682332.00
06/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402713903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402714783,682333.00
06/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402713903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402714783,682334.00
06/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402713903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402714783,682335.00
06/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402713903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402714783,682336.00
06/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402713903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402714783,682337.00
06/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402713903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402714783,682338.00
06/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402713903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402714783,682339.00
06/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402713903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402714783,682340.00
06/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402713903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402714783,682341.00
06/13/2014 23:00,0,0.000,ALERT,214.19,299.97,59.986,1402714804,"274151322000083","019011112586793",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,154060.9,154060.9,11495,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402714879,682342.00
06/13/2014 23:00,0,0.000,ALERT,214.87,299.37,60.012,1402714804,"274151322000076","019011112586793",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,157976.6,157976.6,11461,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402714882,682343.00
06/13/2014 23:00,0,0.000,ALERT,214.19,298.77,60.012,1402714804,"274151322000094","019011112586793",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,98882.0,98882.0,11764,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402714884,682344.00
06/13/2014 23:00,0,0.000,ALERT,213.74,298.17,60.007,1402714804,"274151322000052","019011112586793",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,154386.8,154386.8,11457,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402714887,682345.00
06/13/2014 23:00,0,0.000,ALERT,214.19,298.77,60.018,1402714804,"274151322000085","019011112586793",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,153491.6,153491.6,11430,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402714890,682346.00
06/13/2014 23:00,0,0.000,ALERT,213.96,297.87,60.018,1402714804,"274151322000087","019011112586793",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,147447.8,147447.8,11466,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402714893,682347.00
06/13/2014 23:00,0,0.000,ALERT,213.51,298.77,60.007,1402714804,"274151322000088","019011112586793",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,148740.6,148740.6,11461,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402714896,682348.00
06/13/2014 23:00,0,0.000,ALERT,213.96,299.97,60.018,1402714804,"274151322000095","019011112586793",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,156353.3,156353.3,11472,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402714899,682349.00
06/13/2014 23:00,0,0.000,ALERT,214.64,298.17,60.002,1402714804,"274151322000068","019011112586793",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,96830.8,96830.8,11851,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402714901,682350.00
06/13/2014 23:00,0,0.000,ALERT,213.96,299.67,60.018,1402714804,"274151322000054","019011112586793",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,152054.2,152054.2,11582,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402714904,682351.00
06/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402714804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402715684,682352.00
06/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402714804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402715684,682353.00
06/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402714804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402715684,682354.00
06/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402714804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402715684,682355.00
06/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402714804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402715684,682356.00
06/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402714804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402715684,682357.00
06/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402714804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402715684,682358.00
06/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402714804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402715684,682359.00
06/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402714804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402715684,682360.00
06/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402714804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402715684,682361.00
06/13/2014 23:15,0,0.000,ALERT,214.41,299.37,60.002,1402715703,"274151322000083","019011112586793",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,154060.9,154060.9,11497,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402715778,682362.00
06/13/2014 23:15,0,0.000,ALERT,214.87,299.37,59.996,1402715703,"274151322000076","019011112586793",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,157976.6,157976.6,11463,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402715781,682363.00
06/13/2014 23:15,0,0.000,ALERT,214.41,298.47,59.991,1402715703,"274151322000094","019011112586793",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,98882.0,98882.0,11766,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402715784,682364.00
06/13/2014 23:15,0,0.000,ALERT,213.96,299.07,59.991,1402715703,"274151322000052","019011112586793",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,154386.8,154386.8,11459,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402715787,682365.00
06/13/2014 23:15,0,0.000,ALERT,214.41,298.77,60.012,1402715703,"274151322000085","019011112586793",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,153491.6,153491.6,11432,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402715790,682366.00
06/13/2014 23:15,0,0.000,ALERT,214.41,298.47,59.981,1402715703,"274151322000087","019011112586793",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,147447.8,147447.8,11468,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402715792,682367.00
06/13/2014 23:15,0,0.000,ALERT,213.96,299.07,60.023,1402715703,"274151322000088","019011112586793",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,148740.6,148740.6,11463,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402715795,682368.00
06/13/2014 23:15,0,0.000,ALERT,214.64,299.97,60.007,1402715703,"274151322000095","019011112586793",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,156353.3,156353.3,11474,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402715798,682369.00
06/13/2014 23:15,0,0.000,ALERT,215.09,298.17,60.002,1402715703,"274151322000068","019011112586793",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,96830.8,96830.8,11853,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402715801,682370.00
06/13/2014 23:15,0,0.000,ALERT,214.19,299.07,60.018,1402715703,"274151322000054","019011112586793",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,152054.2,152054.2,11584,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402715804,682371.00
06/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402715703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402716584,682372.00
06/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402715703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402716584,682373.00
06/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402715703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402716584,682374.00
06/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402715703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402716584,682375.00
06/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402715703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402716584,682376.00
06/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402715703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402716584,682377.00
06/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402715703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402716584,682378.00
06/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402715703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402716584,682379.00
06/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402715703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402716584,682380.00
06/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402715703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402716584,682381.00
06/13/2014 23:30,0,0.000,ALERT,214.41,299.97,59.922,1402716603,"274151322000083","019011112586793",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,154060.9,154060.9,11499,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402716677,682382.00
06/13/2014 23:30,0,0.000,ALERT,215.09,299.37,59.938,1402716603,"274151322000076","019011112586793",0.00,11.00,0,296.96,302.98,0.0,0.0,0.000,157976.6,157976.6,11465,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402716681,682383.00
06/13/2014 23:30,0,0.000,ALERT,214.87,299.67,59.933,1402716603,"274151322000094","019011112586793",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,98882.0,98882.0,11768,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402716683,682384.00
06/13/2014 23:30,0,0.000,ALERT,214.64,299.97,59.944,1402716603,"274151322000052","019011112586793",0.00,11.00,0,296.96,303.28,0.0,0.0,0.000,154386.8,154386.8,11461,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402716687,682385.00
06/13/2014 23:30,0,0.000,ALERT,214.64,299.97,59.901,1402716603,"274151322000085","019011112586793",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,153491.6,153491.6,11434,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402716689,682386.00
06/13/2014 23:30,0,0.000,ALERT,214.64,299.37,59.938,1402716603,"274151322000087","019011112586793",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,147447.8,147447.8,11470,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402716692,682387.00
06/13/2014 23:30,0,0.000,ALERT,214.19,299.37,59.933,1402716603,"274151322000088","019011112586793",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,148740.6,148740.6,11465,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402716695,682388.00
06/13/2014 23:30,0,0.000,ALERT,214.87,300.57,59.933,1402716603,"274151322000095","019011112586793",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,156353.3,156353.3,11476,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402716698,682389.00
06/13/2014 23:30,0,0.000,ALERT,215.32,298.77,59.928,1402716603,"274151322000068","019011112586793",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,96830.8,96830.8,11855,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402716701,682390.00
06/13/2014 23:30,0,0.000,ALERT,214.64,299.67,59.938,1402716603,"274151322000054","019011112586793",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,152054.2,152054.2,11586,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402716704,682391.00
06/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402716603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402717483,682392.00
06/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402716603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402717483,682393.00
06/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402716603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402717483,682394.00
06/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402716603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402717483,682395.00
06/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402716603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402717483,682396.00
06/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402716603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402717483,682397.00
06/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402716603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402717483,682398.00
06/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402716603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402717483,682399.00
06/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402716603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402717483,682400.00
06/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402716603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402717483,682401.00
06/13/2014 23:45,0,0.000,ALERT,214.19,299.07,60.018,1402717503,"274151322000083","019011112586793",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,154060.9,154060.9,11501,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402717579,682402.00
06/13/2014 23:45,0,0.000,ALERT,214.41,299.07,60.023,1402717503,"274151322000076","019011112586793",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,157976.6,157976.6,11467,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402717582,682403.00
06/13/2014 23:45,0,0.000,ALERT,213.96,298.47,60.018,1402717503,"274151322000094","019011112586793",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,98882.0,98882.0,11770,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402717585,682404.00
06/13/2014 23:45,0,0.000,ALERT,213.74,299.37,60.018,1402717503,"274151322000052","019011112586793",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,154386.8,154386.8,11463,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402717587,682405.00
06/13/2014 23:45,0,0.000,ALERT,213.96,299.07,60.023,1402717503,"274151322000085","019011112586793",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,153491.6,153491.6,11436,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402717590,682406.00
06/13/2014 23:45,0,0.000,ALERT,214.19,299.07,60.018,1402717503,"274151322000087","019011112586793",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,147447.8,147447.8,11472,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402717593,682407.00
06/13/2014 23:45,0,0.000,ALERT,213.74,298.77,60.012,1402717503,"274151322000088","019011112586793",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,148740.6,148740.6,11467,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402717596,682408.00
06/13/2014 23:45,0,0.000,ALERT,213.96,300.27,60.012,1402717503,"274151322000095","019011112586793",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,156353.3,156353.3,11478,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402717599,682409.00
06/13/2014 23:45,0,0.000,ALERT,214.64,298.47,60.018,1402717503,"274151322000068","019011112586793",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,96830.8,96830.8,11857,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402717602,682410.00
06/13/2014 23:45,0,0.000,ALERT,213.96,299.07,60.012,1402717503,"274151322000054","019011112586793",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,152054.2,152054.2,11588,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402717604,682411.00
06/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402717503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261407.39999986,261407.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402718383,682412.00
06/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402717503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324402.99999991,324402.99999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402718383,682413.00
06/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402717503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,338914.00000007,338914.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402718383,682414.00
06/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402717503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,341823.99999961,341823.99999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402718383,682415.00
06/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402717503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307345.00000012,307345.00000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402718383,682416.00
06/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402717503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310212.70000023,310212.70000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402718383,682417.00
06/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402717503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,307816.29999995,307816.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402718383,682418.00
06/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402717503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311038.60000005,311038.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402718383,682419.00
06/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402717503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291533.70000003,291533.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402718383,682420.00
06/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402717503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265562.89999951,265562.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402718383,682421.00
